"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/18/12 12:46:17","38.5453","180.3","218.42","812","60.0","40"
"03/18/12 12:51:17","38.5585","172.7","217.67","790","60.03","40"
"03/18/12 12:56:19","38.572","177.6","218.52","802","60.03","41"
"03/18/12 13:01:19","38.5835","97.8","216.78","470","60.0","40"
"03/18/12 13:06:17","38.5919","185.4","218.34","838","60.03","40"
"03/18/12 13:11:18","38.6025","183.3","218.12","827","60.0","39"
"03/18/12 13:16:18","38.6159","174.7","217.92","796","60.0","38"
"03/18/12 13:21:18","38.6288","179.9","217.79","817","60.03","37"
"03/18/12 13:26:18","38.6425","174.4","218.23","789","60.03","37"
"03/18/12 13:31:19","38.6561","172.4","218.02","777","60.0","37"
"03/18/12 13:36:17","38.6692","61.9","215.04","312","60.03","37"
"03/18/12 13:41:18","38.6812","170.2","217.78","772","60.0","37"
"03/18/12 13:46:18","38.6947","172.5","217.96","790","60.03","37"
"03/18/12 13:51:18","38.7065","37.8","214.15","159","60.03","36"
"03/18/12 13:56:18","38.7177","172.6","218.39","782","60.03","37"
"03/18/12 14:01:18","38.73","63.8","215.41","327","60.0","37"
"03/18/12 14:06:19","38.7392","165.9","217.81","753","60.03","37"
"03/18/12 14:11:18","38.7516","175.4","217.51","795","60.0","37"
"03/18/12 14:16:19","38.7622","172.6","217.72","789","60.0","38"
"03/18/12 14:21:19","38.7728","169.7","217.89","774","60.0","38"
"03/18/12 14:26:19","38.7818","53.5","215.88","90","60.03","38"
"03/18/12 14:31:18","38.7875","152.6","217.84","695","60.03","38"
"03/18/12 14:36:18","38.7987","166.6","218.38","749","60.03","38"
"03/18/12 14:41:19","38.8104","142.4","217.67","657","60.0","38"
"03/18/12 14:46:19","38.8207","156.3","217.85","714","60.0","38"
"03/18/12 14:51:18","38.8274","55.0","215.33","391","60.03","38"
"03/18/12 14:56:19","38.8316","44.3","215.07","295","60.03","37"
"03/18/12 15:01:18","38.8383","46.8","215.78","114","60.0","37"
"03/18/12 15:06:18","38.8443","45.5","215.44","422","60.0","37"
"03/18/12 15:11:19","38.851","123.7","216.36","577","60.03","37"
"03/18/12 15:16:18","38.8595","33.7","214.63","111","60.0","36"
"03/18/12 15:21:19","38.868","140.6","216.94","655","60.03","37"
"03/18/12 15:26:18","38.8778","127.3","216.46","597","60.0","37"
"03/18/12 15:31:19","38.8874","125.6","216.23","590","60.0","38"
"03/18/12 15:36:17","38.897","122.2","216.24","577","60.03","38"
"03/18/12 15:41:18","38.9063","116.4","216.28","547","60.0","38"
"03/18/12 15:46:18","38.9152","113.8","215.63","542","60.0","38"
"03/18/12 15:51:19","38.9239","108.8","215.41","518","60.0","38"
"03/18/12 15:56:17","38.9321","99.7","215.91","483","60.07","38"
"03/18/12 16:01:18","38.9397","81.8","214.97","404","60.07","38"
"03/18/12 16:06:18","38.9459","32.1","213.77","29","60.03","37"
"03/18/12 16:11:19","38.9488","29.0","214.49","280","60.03","36"
"03/18/12 16:16:19","38.9523","23.1","213.79","147","60.03","35"
"03/18/12 16:21:19","38.9552","25.3","213.71","139","60.0","34"
"03/18/12 16:26:18","38.9569","17.0","213.74","15","60.03","33"
"03/18/12 16:31:18","38.9593","24.3","214.36","244","60.0","32"
"03/18/12 16:36:18","38.962","27.8","213.97","294","60.0","32"
"03/18/12 16:41:19","38.9636","31.6","213.97","71","60.07","32"
"03/18/12 16:46:19","38.9664","71.1","214.39","354","60.0","31"
"03/18/12 16:51:19","38.9721","75.9","215.42","377","60.07","31"
"03/18/12 16:56:18","38.9777","70.7","214.96","357","60.03","32"
"03/18/12 17:01:19","38.9829","66.2","214.89","332","60.03","32"
"03/18/12 17:06:18","38.9878","61.3","214.57","312","60.03","32"
"03/18/12 17:11:18","38.9918","57.0","214.71","279","60.03","32"
"03/18/12 17:16:18","38.9957","53.6","214.31","204","60.03","32"
"03/18/12 17:21:18","38.9975","12.1","213.98","1","60.07","32"
"03/18/12 17:26:19","38.9983","15.0","213.76","28","60.0","31"
"03/18/12 17:31:18","38.9992","14.6","213.06","36","60.07","31"
"03/18/12 17:36:18","39.0001","27.9","212.74","105","60.0","30"
"03/18/12 17:41:18","39.0015","33.1","212.89","83","60.07","30"
"03/18/12 17:46:19","39.0031","21.1","213.28","48","60.0","30"
"03/18/12 17:51:18","39.0045","22.5","213.72","275","60.03","30"
"03/18/12 17:56:17","39.0056","15.6","214.55","104","60.03","29"
"03/18/12 18:01:18","39.0065","0.0","214.3","211","60.03","29"
"03/18/12 18:06:19","39.0071","0.0","214.05","6","60.03","29"
"03/18/12 18:11:19","39.0077","13.7","214.39","1","60.0","29"
"03/18/12 18:16:18","39.008","0.0","213.83","0","60.0","29"
"03/18/12 18:21:19","39.0083","0.0","213.8","0","60.0","28"
"03/18/12 18:31:19","39.0085","0.0","213.84","0","60.03","27"
"03/19/12 07:51:22","39.0085","13.1","214.71","6","60.03","13"
"03/19/12 07:56:19","39.0087","0.0","214.5","0","60.07","15"
"03/19/12 08:01:20","39.0092","11.9","214.39","14","60.03","15"
"03/19/12 08:06:21","39.0102","26.4","214.26","92","60.0","15"
"03/19/12 08:11:18","39.0117","13.1","213.82","10","60.07","15"
"03/19/12 08:16:19","39.0129","12.2","214.96","51","60.0","16"
"03/19/12 08:21:20","39.0145","21.5","214.56","194","60.03","17"
"03/19/12 08:26:18","39.0162","16.1","214.37","203","60.03","17"
"03/19/12 08:31:19","39.0176","13.6","214.58","171","60.03","17"
"03/19/12 08:36:18","39.0193","15.1","214.56","20","60.03","18"
"03/19/12 08:41:20","39.0212","34.3","214.82","107","60.03","18"
"03/19/12 08:46:19","39.0233","25.5","214.57","84","60.03","18"
"03/19/12 08:51:19","39.0256","27.1","214.08","102","60.03","18"
"03/19/12 08:56:19","39.028","18.4","214.67","178","60.03","19"
"03/19/12 09:01:18","39.0322","77.4","216.27","382","60.0","19"
"03/19/12 09:06:19","39.0389","90.0","216.78","438","60.03","20"
"03/19/12 09:11:19","39.0459","88.6","216.88","426","60.03","21"
"03/19/12 09:16:19","39.0528","92.3","216.92","446","60.0","22"
"03/19/12 09:21:20","39.0602","96.9","216.99","464","60.03","23"
"03/19/12 09:26:18","39.0678","100.9","217.24","478","60.03","24"
"03/19/12 09:31:19","39.0759","104.8","216.38","502","60.03","24"
"03/19/12 09:36:19","39.0841","108.8","216.86","511","60.0","25"
"03/19/12 09:41:19","39.0927","112.3","217.13","530","60.03","25"
"03/19/12 09:46:19","39.1016","116.4","217.05","549","60.03","26"
"03/19/12 09:51:20","39.1108","119.6","217.91","561","60.03","26"
"03/19/12 09:56:18","39.1202","123.0","217.86","572","60.03","27"
"03/19/12 10:01:19","39.13","126.8","218.13","588","60.03","27"
"03/19/12 10:06:20","39.14","129.9","217.67","603","60.0","27"
"03/19/12 10:11:18","39.1502","133.0","217.83","616","60.03","28"
"03/19/12 10:16:19","39.1607","135.6","217.93","630","60.03","28"
"03/19/12 10:21:20","39.1714","138.3","217.8","639","60.03","28"
"03/19/12 10:26:19","39.1822","140.9","217.73","647","60.03","29"
"03/19/12 10:31:19","39.1933","143.4","217.79","664","60.03","29"
"03/19/12 10:36:19","39.2046","145.3","217.73","671","60.0","30"
"03/19/12 10:41:19","39.216","146.9","218.0","679","60.07","30"
"03/19/12 10:46:19","39.2275","149.0","218.39","679","60.03","31"
"03/19/12 10:51:19","39.2392","150.5","218.26","687","60.03","32"
"03/19/12 10:56:18","39.2509","152.3","218.57","696","60.0","32"
"03/19/12 11:01:19","39.2628","153.3","218.66","701","60.03","33"
"03/19/12 11:06:18","39.2748","154.7","218.68","711","60.03","34"
"03/19/12 11:11:19","39.287","155.9","217.97","716","60.0","34"
"03/19/12 11:16:19","39.2993","158.2","218.03","720","60.0","35"
"03/19/12 11:21:18","39.3116","159.8","217.35","731","60.03","35"
"03/19/12 11:26:19","39.3241","161.6","217.12","742","60.03","35"
"03/19/12 11:31:19","39.3368","162.7","216.77","750","60.03","35"
"03/19/12 11:36:18","39.3494","163.1","216.84","748","60.03","36"
"03/19/12 11:41:19","39.3623","164.5","216.95","755","60.03","36"
"03/19/12 11:46:19","39.375","164.3","216.48","751","60.0","36"
"03/19/12 11:51:20","39.3879","166.1","217.6","760","60.03","37"
"03/19/12 11:56:18","39.4006","166.1","217.14","758","60.03","38"
"03/19/12 12:01:19","39.4136","165.1","218.44","754","60.03","38"
"03/19/12 12:06:19","39.4266","168.0","218.69","765","60.03","38"
"03/19/12 12:11:19","39.4397","173.0","218.15","787","60.03","38"
"03/19/12 12:16:20","39.4515","137.5","217.56","634","60.03","38"
"03/19/12 12:21:18","39.4604","45.5","215.2","377","60.07","37"
"03/19/12 12:26:18","39.4686","46.2","215.23","425","60.07","36"
"03/19/12 12:31:19","39.4784","151.7","217.4","696","60.03","37"
"03/19/12 12:36:20","39.4898","74.7","215.31","373","60.03","36"
"03/19/12 12:41:18","39.4971","47.5","215.15","188","60.03","36"
"03/19/12 12:46:19","39.5091","46.8","215.3","429","60.03","36"
"03/19/12 12:51:19","39.5183","191.8","218.24","864","60.03","36"
"03/19/12 12:56:19","39.5253","196.1","218.28","886","60.0","35"
"03/19/12 13:01:19","39.5378","48.7","215.23","421","60.03","35"
"03/19/12 13:06:18","39.5483","195.5","218.26","878","60.03","36"
"03/19/12 13:11:18","39.5617","57.4","214.92","161","60.03","36"
"03/19/12 13:16:19","39.5673","38.5","215.02","102","60.03","35"
"03/19/12 13:21:19","39.5732","44.8","215.39","182","60.03","34"
"03/19/12 13:26:19","39.5805","146.1","217.36","675","60.03","34"
"03/19/12 13:31:20","39.5913","57.3","215.53","343","60.03","34"
"03/19/12 13:36:18","39.6008","196.5","218.49","884","60.0","34"
"03/19/12 13:41:19","39.613","185.6","218.52","844","60.03","36"
"03/19/12 13:46:19","39.6222","191.4","217.76","864","60.03","35"
"03/19/12 13:51:19","39.6357","176.5","218.33","798","60.03","36"
"03/19/12 13:56:20","39.6492","170.3","218.6","775","60.03","37"
"03/19/12 14:01:18","39.6623","119.8","217.7","547","60.0","37"
"03/19/12 14:06:18","39.6729","175.4","219.48","794","60.0","37"
"03/19/12 14:11:19","39.6856","173.2","218.85","780","60.0","38"
"03/19/12 14:16:20","39.6935","175.5","219.3","790","60.03","37"
"03/19/12 14:21:19","39.706","163.7","218.86","742","60.03","38"
"03/19/12 14:26:18","39.7162","176.6","218.12","803","60.03","37"
"03/19/12 14:31:18","39.7229","36.8","215.54","79","60.03","36"
"03/19/12 14:36:19","39.7327","121.1","216.21","570","60.0","37"
"03/19/12 14:41:20","39.7414","45.3","215.01","419","60.03","36"
"03/19/12 14:46:19","39.7489","163.1","216.96","750","60.0","36"
"03/19/12 14:51:19","39.7591","34.4","215.12","134","60.03","36"
"03/19/12 14:56:19","39.7639","44.3","215.29","114","60.03","35"
"03/19/12 15:01:19","39.7718","38.3","214.82","156","60.03","35"
"03/19/12 15:06:20","39.7799","48.9","215.21","275","60.03","35"
"03/19/12 15:11:19","39.7869","144.5","217.56","670","60.03","34"
"03/19/12 15:16:18","39.7934","48.6","215.4","367","60.03","34"
"03/19/12 15:21:19","39.8013","130.9","217.68","609","60.03","34"
"03/19/12 15:26:19","39.8085","84.1","216.37","409","60.03","34"
"03/19/12 15:31:19","39.8161","42.0","215.57","229","60.03","34"
"03/19/12 15:36:20","39.8257","120.3","217.95","560","60.03","34"
"03/19/12 15:41:19","39.8348","114.8","217.49","541","60.03","34"
"03/19/12 15:46:19","39.8434","90.6","216.33","441","60.03","34"
"03/19/12 15:51:18","39.852","116.4","217.07","547","60.0","34"
"03/19/12 15:56:19","39.8597","68.3","215.69","342","60.03","34"
"03/19/12 16:01:19","39.8647","25.3","214.54","146","60.03","33"
"03/19/12 16:06:19","39.8712","98.6","216.51","470","60.0","33"
"03/19/12 16:11:20","39.8787","94.0","216.58","451","60.03","33"
"03/19/12 16:16:19","39.8856","89.3","216.43","432","60.0","33"
"03/19/12 16:21:19","39.8925","85.8","216.6","415","60.03","33"
"03/19/12 16:26:19","39.8989","81.5","216.6","399","60.03","33"
"03/19/12 16:31:19","39.9051","77.2","216.65","380","60.03","32"
"03/19/12 16:36:18","39.9106","70.8","216.17","357","60.03","32"
"03/19/12 16:41:18","39.9161","69.4","216.1","348","60.03","32"
"03/19/12 16:46:19","39.9213","64.8","216.51","326","60.0","32"
"03/19/12 16:51:20","39.925","61.8","215.35","319","60.0","32"
"03/19/12 16:56:18","39.9293","49.5","214.98","98","60.03","32"
"03/19/12 17:01:18","39.9334","45.4","215.69","380","60.07","31"
"03/19/12 17:06:19","39.9375","57.1","215.21","209","60.07","31"
"03/19/12 17:11:19","39.9411","49.8","214.65","156","60.03","31"
"03/19/12 17:16:18","39.9443","41.0","215.0","96","60.03","31"
"03/19/12 17:21:20","39.9472","31.0","214.78","78","60.03","30"
"03/19/12 17:26:20","39.9499","28.2","214.51","187","60.03","30"
"03/19/12 17:31:20","39.9523","25.0","214.7","151","60.03","30"
"03/19/12 17:36:18","39.9543","16.9","214.51","291","60.07","30"
"03/19/12 17:41:20","39.9562","29.1","215.0","127","60.03","30"
"03/19/12 17:46:18","39.9577","27.3","214.23","95","60.0","29"
"03/19/12 17:51:19","39.959","17.4","213.81","214","60.0","29"
"03/19/12 17:56:19","39.9601","10.2","214.14","239","60.03","29"
"03/19/12 18:01:18","39.961","8.4","213.86","0","60.07","28"
"03/19/12 18:06:19","39.9616","12.8","214.27","1","60.03","28"
"03/19/12 18:11:20","39.9622","0.0","213.92","0","60.03","28"
"03/19/12 18:16:18","39.9625","0.0","213.71","0","60.03","27"
"03/19/12 18:21:19","39.9628","13.3","213.95","23","60.03","27"
"03/19/12 18:31:20","39.9632","0.0","213.49","0","60.0","26"
"03/20/12 08:01:22","39.9635","0.0","214.9","0","60.03","18"
"03/20/12 08:06:21","39.9639","0.4","215.1","199","60.0","18"
"03/20/12 08:11:21","39.9647","15.2","214.55","19","60.03","18"
"03/20/12 08:16:21","39.9654","12.2","214.2","183","60.03","18"
"03/20/12 08:21:21","39.9664","23.6","215.06","35","60.0","18"
"03/20/12 08:26:22","39.9691","30.4","215.2","105","60.0","19"
"03/20/12 08:31:22","39.972","19.6","215.42","52","60.03","19"
"03/20/12 08:36:21","39.9746","13.1","214.37","207","60.0","20"
"03/20/12 08:41:21","39.9781","44.9","215.29","232","60.03","20"
"03/20/12 08:46:21","39.9819","43.0","215.3","420","60.07","20"
"03/20/12 08:51:21","39.9853","48.2","214.7","374","60.03","20"
"03/20/12 08:56:22","39.9876","26.5","215.14","137","60.03","20"
"03/20/12 09:01:22","39.9901","33.2","215.19","204","60.0","20"
"03/20/12 09:06:21","39.9924","28.0","215.18","75","60.03","21"
"03/20/12 09:11:21","39.9967","63.0","215.6","321","60.0","21"
"03/20/12 09:16:21","40.0021","76.8","215.82","377","60.03","22"
"03/20/12 09:21:21","40.0084","81.1","216.17","398","60.0","22"
"03/20/12 09:26:21","40.0148","83.6","216.31","407","60.03","23"
"03/20/12 09:31:21","40.0214","93.7","217.05","452","60.03","23"
"03/20/12 09:36:21","40.0289","100.3","216.55","479","60.0","24"
"03/20/12 09:41:22","40.0365","66.4","216.04","334","60.03","24"
"03/20/12 09:46:21","40.0407","80.0","215.57","391","60.03","24"
"03/20/12 09:51:21","40.0467","109.4","216.59","522","60.03","25"
"03/20/12 09:56:22","40.0554","116.9","216.45","554","60.03","25"
"03/20/12 10:01:20","40.0645","116.5","216.44","550","60.03","26"
"03/20/12 10:06:22","40.0737","120.7","217.49","565","60.07","26"
"03/20/12 10:11:21","40.0833","127.2","217.28","591","60.03","27"
"03/20/12 10:16:22","40.0933","131.0","217.13","609","60.03","27"
"03/20/12 10:21:21","40.1036","133.5","217.54","619","60.03","28"
"03/20/12 10:26:21","40.1141","136.9","217.54","632","60.0","29"
"03/20/12 10:31:21","40.125","141.5","217.08","651","60.0","29"
"03/20/12 10:36:22","40.1358","139.2","217.65","641","60.0","30"
"03/20/12 10:41:21","40.1466","140.5","217.92","650","60.0","31"
"03/20/12 10:46:20","40.1576","142.9","217.35","661","60.03","31"
"03/20/12 10:51:21","40.1689","147.0","217.18","672","60.07","32"
"03/20/12 10:56:22","40.1805","149.7","217.35","690","60.03","32"
"03/20/12 11:01:21","40.1922","152.5","217.94","697","60.03","33"
"03/20/12 11:06:21","40.2041","154.2","218.1","708","60.03","33"
"03/20/12 11:11:22","40.2163","156.6","218.64","714","60.03","33"
"03/20/12 11:16:21","40.2285","156.7","219.0","714","60.0","33"
"03/20/12 11:21:22","40.2409","158.8","218.84","721","60.0","33"
"03/20/12 11:26:22","40.2532","159.8","218.53","727","60.0","33"
"03/20/12 11:31:20","40.2656","160.1","218.29","729","60.03","34"
"03/20/12 11:36:21","40.2782","160.9","218.1","734","60.03","34"
"03/20/12 11:41:21","40.2906","161.3","217.43","736","60.0","34"
"03/20/12 11:46:21","40.3033","163.5","217.3","742","60.03","34"
"03/20/12 11:51:21","40.3161","164.4","217.5","752","60.0","35"
"03/20/12 11:56:21","40.3288","160.2","218.11","731","60.07","35"
"03/20/12 12:01:21","40.3415","166.9","218.55","757","60.0","36"
"03/20/12 12:06:22","40.3535","165.9","218.63","751","60.03","36"
"03/20/12 12:11:22","40.3642","184.5","218.37","833","60.03","36"
"03/20/12 12:16:21","40.3719","66.3","215.86","337","60.03","35"
"03/20/12 12:21:21","40.3774","43.6","215.11","120","60.03","34"
"03/20/12 12:26:22","40.3809","38.2","214.86","216","60.03","33"
"03/20/12 12:31:22","40.3837","39.4","215.38","194","60.0","32"
"03/20/12 12:36:22","40.3896","43.2","215.52","349","60.03","33"
"03/20/12 12:41:21","40.3946","170.6","217.95","782","60.03","32"
"03/20/12 12:46:21","40.3995","43.1","214.65","390","60.03","32"
"03/20/12 12:51:21","40.4054","115.2","216.79","544","60.03","32"
"03/20/12 12:56:21","40.4116","166.1","218.37","752","60.03","32"
"03/20/12 13:01:21","40.4167","62.4","216.26","316","60.03","31"
"03/20/12 13:06:21","40.4219","41.3","215.64","346","60.03","31"
"03/20/12 13:11:22","40.4275","62.9","215.84","241","60.03","31"
"03/20/12 13:16:21","40.4314","73.1","215.95","361","60.03","31"
"03/20/12 13:21:21","40.4431","88.6","216.89","431","60.03","32"
"03/20/12 13:26:21","40.4505","58.2","216.58","373","60.03","32"
"03/20/12 13:31:22","40.4608","196.4","220.23","879","60.03","34"
"03/20/12 13:36:21","40.4701","68.2","217.14","339","60.0","35"
"03/20/12 13:41:21","40.4767","43.6","215.78","275","60.0","35"
"03/20/12 13:46:22","40.4793","25.7","215.85","85","60.03","34"
"03/20/12 13:51:22","40.4813","36.8","216.07","277","60.03","34"
"03/20/12 13:56:21","40.4852","25.7","215.11","224","60.0","34"
"03/20/12 14:01:22","40.4878","48.7","215.45","165","60.03","32"
"03/20/12 14:06:22","40.4901","30.9","215.38","183","60.03","31"
"03/20/12 14:11:21","40.495","40.8","215.84","326","60.03","31"
"03/20/12 14:16:21","40.4983","46.3","216.18","351","60.03","30"
"03/20/12 14:21:21","40.5019","38.8","215.89","250","60.03","29"
"03/20/12 14:26:22","40.5037","12.8","215.84","191","60.03","29"
"03/20/12 14:31:21","40.506","39.1","216.2","297","60.0","28"
"03/20/12 14:36:21","40.5099","173.2","218.73","785","60.03","27"
"03/20/12 14:41:21","40.5136","28.5","215.43","91","60.03","27"
"03/20/12 14:46:21","40.5156","11.6","215.36","113","60.03","26"
"03/20/12 14:56:21","40.5173","0.0","214.09","0","60.03","25"
"03/20/12 15:01:22","40.5177","10.7","214.95","226","60.03","24"
"03/20/12 15:06:22","40.5181","9.7","214.42","103","60.03","24"
"03/20/12 15:11:22","40.5188","10.9","214.61","0","60.0","23"
"03/20/12 15:16:21","40.5191","6.4","214.77","237","60.03","23"
"03/20/12 15:21:21","40.5195","14.1","214.35","1","60.03","23"
"03/20/12 16:06:22","40.521","15.4","214.46","9","60.07","20"
"03/20/12 16:11:22","40.5219","10.5","214.27","0","60.03","20"
"03/20/12 16:16:21","40.5225","10.9","213.97","3","60.03","20"
"03/20/12 16:21:21","40.5233","11.7","214.57","3","60.03","20"
"03/20/12 16:26:22","40.5245","14.9","213.98","26","60.03","20"
"03/20/12 16:31:21","40.5258","14.9","214.3","3","60.03","20"
"03/20/12 16:36:22","40.527","15.2","213.92","6","60.03","20"
"03/20/12 16:41:22","40.5287","29.7","215.2","25","60.03","20"
"03/20/12 16:46:23","40.5307","72.1","216.4","361","60.07","20"
"03/20/12 16:51:22","40.5324","12.8","214.01","7","60.07","21"
"03/20/12 16:56:21","40.5335","15.7","213.71","1","60.03","20"
"03/20/12 17:01:22","40.5344","11.0","214.37","84","60.07","20"
"03/20/12 17:06:22","40.5352","14.1","214.13","1","60.07","20"
"03/20/12 17:11:21","40.5357","13.5","213.45","6","60.03","20"
"03/20/12 17:16:21","40.5363","6.3","214.04","114","60.07","20"
"03/20/12 17:21:22","40.5372","11.7","213.74","16","60.03","20"
"03/20/12 17:26:22","40.5379","12.4","213.99","103","60.03","20"
"03/20/12 17:31:22","40.5389","14.3","214.07","3","60.07","20"
"03/20/12 17:36:21","40.5399","14.3","213.64","1","60.03","20"
"03/20/12 17:41:22","40.5405","15.3","214.03","164","60.03","20"
"03/20/12 17:46:22","40.5411","0.0","213.67","0","60.07","20"
"03/20/12 17:51:21","40.5416","0.0","213.06","0","60.03","20"
"03/20/12 17:56:22","40.542","15.0","212.94","228","60.0","20"
"03/20/12 18:01:22","40.5422","13.3","213.1","120","60.07","20"
"03/20/12 18:26:30","40.543","0.0","213.63","0","60.03","19"
"03/21/12 07:51:21","40.5433","0.0","214.4","0","60.07","16"
"03/21/12 07:56:23","40.5434","0.0","214.24","0","60.0","17"
"03/21/12 08:01:24","40.5437","0.0","213.46","0","60.03","17"
"03/21/12 08:06:25","40.5439","12.0","213.41","13","60.03","18"
"03/21/12 08:36:22","40.5445","0.0","214.72","0","60.0","19"
"03/21/12 08:41:21","40.5447","0.0","214.31","222","60.0","20"
"03/21/12 08:46:30","40.5451","0.0","214.49","0","60.03","20"
"03/21/12 08:51:21","40.5455","12.4","214.49","107","60.03","20"
"03/21/12 08:56:22","40.5462","12.6","214.28","66","60.03","21"
"03/21/12 09:01:22","40.5474","26.5","214.68","86","60.03","22"
"03/21/12 09:06:22","40.5486","15.0","215.52","38","60.0","22"
"03/21/12 09:11:21","40.5495","15.3","214.46","52","60.0","22"
"03/21/12 09:16:21","40.5506","14.3","213.6","5","60.03","22"
"03/21/12 09:21:21","40.5518","10.4","213.48","215","60.03","22"
"03/21/12 09:26:22","40.5526","8.8","214.15","0","60.0","22"
"03/21/12 09:31:23","40.5534","15.6","213.53","1","60.03","22"
"03/21/12 09:36:21","40.5541","4.8","213.58","165","60.0","22"
"03/21/12 09:41:22","40.5551","14.6","213.7","3","60.0","22"
"03/21/12 09:46:22","40.5559","15.3","213.87","29","60.07","22"
"03/21/12 09:51:22","40.557","15.0","214.28","117","60.03","22"
"03/21/12 09:56:22","40.5579","15.1","214.17","1","60.03","22"
"03/21/12 10:01:22","40.5584","0.0","214.22","103","60.03","22"
"03/21/12 10:06:22","40.5592","0.0","214.23","180","60.03","22"
"03/21/12 10:11:21","40.5602","16.5","214.57","12","60.03","22"
"03/21/12 10:16:21","40.5614","12.2","214.38","97","60.0","22"
"03/21/12 10:21:21","40.5624","12.7","213.79","109","60.03","22"
"03/21/12 10:26:22","40.5632","11.5","214.14","3","60.03","22"
"03/21/12 10:31:23","40.5643","12.9","214.06","12","60.03","22"
"03/21/12 10:36:22","40.565","5.0","214.27","0","60.03","22"
"03/21/12 10:41:22","40.5659","14.8","213.97","13","60.07","22"
"03/21/12 10:46:22","40.5671","12.7","214.12","4","60.03","22"
"03/21/12 10:51:21","40.5689","25.5","214.32","277","60.03","22"
"03/21/12 10:56:22","40.5713","38.6","214.27","285","60.03","23"
"03/21/12 11:01:22","40.5748","43.4","214.02","114","60.03","23"
"03/21/12 11:06:22","40.5787","51.6","215.37","256","60.03","24"
"03/21/12 11:11:23","40.5825","56.3","214.43","329","60.03","24"
"03/21/12 11:16:21","40.5863","37.9","215.38","99","60.03","25"
"03/21/12 11:21:23","40.5893","38.7","215.09","292","60.03","25"
"03/21/12 11:26:22","40.5921","62.3","215.67","319","60.03","25"
"03/21/12 11:31:22","40.596","52.5","215.08","143","60.03","25"
"03/21/12 11:36:23","40.5994","59.2","215.34","112","60.03","25"
"03/21/12 11:41:22","40.6033","39.7","214.59","135","60.03","26"
"03/21/12 11:46:22","40.6061","36.7","214.1","194","60.03","26"
"03/21/12 11:51:21","40.6089","35.7","214.28","325","60.03","25"
"03/21/12 11:56:22","40.6142","77.4","214.97","381","60.03","25"
"03/21/12 12:01:21","40.619","42.4","214.93","144","60.03","26"
"03/21/12 12:06:22","40.6228","65.5","215.58","295","60.03","26"
"03/21/12 12:11:21","40.6286","63.7","215.28","321","60.0","26"
"03/21/12 12:16:23","40.6336","71.7","215.58","359","60.0","26"
"03/21/12 12:21:22","40.6392","44.9","215.13","414","60.03","26"
"03/21/12 12:26:21","40.6433","65.8","215.11","361","60.03","26"
"03/21/12 12:31:21","40.647","52.2","214.64","360","60.03","26"
"03/21/12 12:36:22","40.651","69.1","215.57","348","60.03","26"
"03/21/12 12:41:23","40.6579","88.0","215.95","429","60.03","26"
"03/21/12 12:46:21","40.6676","150.6","217.23","695","60.03","27"
"03/21/12 12:51:22","40.6775","146.2","217.51","677","60.03","27"
"03/21/12 12:56:22","40.6887","78.2","215.66","387","60.03","27"
"03/21/12 13:01:22","40.6948","76.8","215.69","382","60.03","27"
"03/21/12 13:06:21","40.7005","72.8","215.38","362","60.03","27"
"03/21/12 13:11:22","40.7058","66.9","215.39","248","60.03","27"
"03/21/12 13:16:22","40.7101","74.8","215.15","285","60.03","27"
"03/21/12 13:21:22","40.7151","72.2","215.3","359","60.03","26"
"03/21/12 13:26:21","40.7221","92.9","215.93","447","60.03","27"
"03/21/12 13:31:22","40.7285","103.0","217.25","490","60.03","27"
"03/21/12 13:36:22","40.7377","98.2","216.95","473","60.03","27"
"03/21/12 13:41:22","40.7447","47.7","216.04","434","60.03","28"
"03/21/12 13:46:23","40.7479","42.5","215.8","197","60.03","27"
"03/21/12 13:51:23","40.7528","61.1","216.17","312","60.03","27"
"03/21/12 13:56:23","40.7559","25.0","215.07","226","60.03","27"
"03/21/12 14:01:21","40.7581","30.5","215.17","186","60.03","27"
"03/21/12 14:06:22","40.7604","32.8","215.09","51","60.03","26"
"03/21/12 14:11:22","40.7622","23.5","214.17","32","60.03","26"
"03/21/12 14:16:22","40.7642","27.5","214.17","158","60.03","26"
"03/21/12 14:21:22","40.7665","13.5","213.86","14","60.03","25"
"03/21/12 14:26:22","40.7673","13.3","213.39","0","60.03","25"
"03/21/12 14:31:22","40.7679","14.4","214.41","70","60.03","25"
"03/21/12 14:36:22","40.7687","10.6","213.89","3","60.03","24"
"03/21/12 14:41:23","40.7697","13.2","214.05","23","60.07","24"
"03/21/12 15:06:22","40.7724","11.0","213.68","24","60.03","22"
"03/21/12 15:11:23","40.773","12.8","214.13","3","60.03","22"
"03/21/12 15:16:21","40.7736","11.3","213.61","7","60.0","22"
"03/21/12 15:21:21","40.7741","15.1","214.05","0","60.03","21"
"03/21/12 15:26:21","40.7749","13.9","214.17","17","60.03","21"
"03/21/12 15:31:22","40.7772","44.4","214.82","161","60.03","20"
"03/21/12 15:36:21","40.7802","36.4","214.62","269","60.03","20"
"03/21/12 15:41:21","40.786","91.9","216.19","442","60.03","22"
"03/21/12 15:46:22","40.7888","15.8","214.19","94","60.03","22"
"03/21/12 15:51:22","40.7896","12.2","213.97","10","60.03","21"
"03/21/12 15:56:22","40.7902","0.0","213.75","0","60.03","20"
"03/21/12 16:01:22","40.791","21.3","213.87","138","60.07","20"
"03/21/12 16:06:23","40.7921","10.3","214.7","56","60.03","20"
"03/21/12 16:11:23","40.7924","0.0","214.73","0","60.03","20"
"03/21/12 16:21:23","40.7926","11.4","213.8","1","60.03","19"
"03/21/12 16:26:24","40.7931","0.0","213.67","0","60.0","19"
"03/21/12 16:31:27","40.7935","14.7","213.4","36","60.0","19"
"03/21/12 16:36:24","40.7939","14.6","213.74","0","60.07","19"
"03/21/12 16:41:22","40.7943","0.0","212.88","0","60.03","18"
"03/21/12 16:46:22","40.7947","6.7","213.36","0","60.0","18"
"03/21/12 16:51:22","40.7949","8.4","213.41","227","60.07","18"
"03/21/12 17:01:21","40.7953","10.5","213.29","1","60.03","17"
"03/22/12 08:16:25","40.7953","0.0","212.36","0","60.0","11"
"03/22/12 08:21:23","40.7956","0.0","212.53","0","60.0","12"
"03/22/12 08:26:24","40.796","0.0","212.74","0","60.0","13"
"03/22/12 08:31:23","40.7966","0.0","213.1","0","60.03","13"
"03/22/12 08:36:23","40.7975","14.5","213.51","33","60.0","13"
"03/22/12 08:41:23","40.7983","11.3","213.76","1","60.03","13"
"03/22/12 08:46:22","40.7993","12.1","212.95","21","60.03","13"
"03/22/12 08:51:23","40.8004","21.0","215.83","133","60.03","13"
"03/22/12 08:56:23","40.8015","15.0","214.59","102","60.03","13"
"03/22/12 09:01:22","40.8027","15.7","214.51","51","60.03","14"
"03/22/12 09:06:23","40.804","17.8","214.46","240","60.03","14"
"03/22/12 09:11:22","40.8056","23.1","214.64","36","60.03","15"
"03/22/12 09:16:23","40.8074","28.3","214.71","120","60.07","15"
"03/22/12 09:21:22","40.809","23.7","214.75","235","60.03","15"
"03/22/12 09:26:22","40.8107","19.5","214.72","273","60.03","15"
"03/22/12 09:31:23","40.8123","19.8","213.68","207","60.0","15"
"03/22/12 09:36:22","40.814","24.0","214.64","141","60.03","15"
"03/22/12 09:41:22","40.816","29.0","214.02","24","60.03","16"
"03/22/12 09:46:23","40.8183","38.9","215.2","125","60.03","16"
"03/22/12 09:51:23","40.8214","40.8","215.29","107","60.03","16"
"03/22/12 09:56:22","40.825","41.5","214.73","344","60.07","17"
"03/22/12 10:01:22","40.8284","46.5","214.64","365","60.03","17"
"03/22/12 10:06:22","40.832","55.6","215.57","82","60.03","17"
"03/22/12 10:16:22","40.8388","38.7","215.59","205","60.03","18"
"03/22/12 10:21:22","40.8423","39.6","215.01","306","60.07","18"
"03/22/12 10:26:22","40.845","30.3","215.05","149","60.03","18"
"03/22/12 10:31:23","40.8479","38.7","214.92","97","60.03","18"
"03/22/12 10:36:22","40.8503","32.2","214.58","221","60.03","18"
"03/22/12 10:41:23","40.8525","27.4","214.67","96","60.03","18"
"03/22/12 10:46:23","40.8548","24.8","214.87","85","60.07","17"
"03/22/12 10:51:22","40.8572","36.0","214.44","122","60.03","17"
"03/22/12 10:56:22","40.8601","36.4","214.22","234","60.07","17"
"03/22/12 11:01:23","40.863","39.9","214.55","225","60.03","18"
"03/22/12 11:06:23","40.866","39.2","214.44","233","60.03","18"
"03/22/12 11:11:22","40.8693","35.0","214.72","269","60.03","18"
"03/22/12 11:16:23","40.8722","40.0","214.54","214","60.0","18"
"03/22/12 11:21:23","40.8747","25.6","214.07","137","60.0","18"
"03/22/12 11:26:23","40.877","29.5","214.48","249","60.03","17"
"03/22/12 11:31:22","40.8796","37.8","214.01","98","60.0","17"
"03/22/12 11:36:22","40.8826","40.5","213.49","203","60.03","17"
"03/22/12 11:41:23","40.8854","30.9","214.36","270","60.07","17"
"03/22/12 11:46:22","40.8879","34.4","214.5","267","60.03","17"
"03/22/12 11:51:23","40.8902","34.4","214.43","141","60.03","17"
"03/22/12 11:56:23","40.8926","26.6","214.38","252","60.03","17"
"03/22/12 12:01:22","40.8949","34.5","214.72","213","60.03","17"
"03/22/12 12:06:22","40.8974","37.6","215.25","268","60.03","17"
"03/22/12 12:11:23","40.9003","48.6","215.47","330","60.03","17"
"03/22/12 12:16:23","40.9039","56.7","216.09","222","60.03","18"
"03/22/12 12:21:23","40.9082","62.7","216.17","321","60.03","18"
"03/22/12 12:26:24","40.9133","62.3","216.08","317","60.03","18"
"03/22/12 12:31:22","40.918","74.5","216.0","409","60.0","19"
"03/22/12 12:36:22","40.9226","49.9","215.76","416","60.03","19"
"03/22/12 12:41:23","40.9267","44.2","215.74","330","60.0","19"
"03/22/12 12:46:22","40.9312","67.4","216.57","333","60.07","19"
"03/22/12 12:51:22","40.9368","73.1","216.25","364","60.0","20"
"03/22/12 12:56:22","40.9429","80.3","216.62","392","60.03","20"
"03/22/12 13:01:22","40.9494","88.6","216.89","428","60.07","20"
"03/22/12 13:06:22","40.9562","92.2","215.54","447","60.03","21"
"03/22/12 13:11:22","40.963","75.5","215.54","376","60.03","21"
"03/22/12 13:16:22","40.9682","63.2","214.93","419","60.0","21"
"03/22/12 13:21:22","40.9727","52.2","215.5","209","60.03","21"
"03/22/12 13:26:22","40.9776","76.2","216.75","376","60.03","21"
"03/22/12 13:31:23","40.9826","58.6","217.1","399","60.03","21"
"03/22/12 13:36:22","40.9869","61.8","216.43","157","60.03","21"
"03/22/12 13:41:22","40.9907","38.0","216.32","282","60.03","21"
"03/22/12 13:46:23","40.9938","30.5","214.9","254","60.03","21"
"03/22/12 13:51:23","40.9961","25.2","215.13","207","60.03","20"
"03/22/12 13:56:22","40.9984","33.5","214.41","219","60.07","20"
"03/22/12 14:01:23","41.0008","27.2","215.3","67","60.03","20"
"03/22/12 14:06:22","41.0033","31.9","215.5","247","60.03","20"
"03/22/12 14:11:24","41.0059","32.4","215.62","83","60.03","20"
"03/22/12 14:16:23","41.0086","35.6","215.27","248","60.03","19"
"03/22/12 14:21:23","41.0111","40.1","215.15","88","60.03","19"
"03/22/12 14:26:23","41.014","45.1","216.13","327","60.03","19"
"03/22/12 14:31:23","41.017","43.3","216.1","219","60.03","19"
"03/22/12 14:36:23","41.0197","27.7","215.71","65","60.0","19"
"03/22/12 14:41:22","41.0221","37.4","215.7","288","60.03","19"
"03/22/12 14:46:22","41.0247","37.6","215.09","176","60.03","18"
"03/22/12 14:51:22","41.0272","26.9","215.14","74","60.03","18"
"03/22/12 14:56:23","41.0296","27.0","214.53","82","60.0","18"
"03/22/12 15:01:23","41.0317","28.3","213.69","69","60.03","18"
"03/22/12 15:06:22","41.0336","32.5","213.81","203","60.03","17"
"03/22/12 15:11:22","41.0352","27.1","213.94","78","60.03","17"
"03/22/12 15:16:22","41.0367","21.2","214.19","205","60.03","17"
"03/22/12 15:21:23","41.0381","10.7","213.51","246","60.03","16"
"03/22/12 15:26:23","41.0395","16.8","213.69","4","60.03","16"
"03/22/12 15:31:24","41.0407","13.9","213.59","103","60.03","15"
"03/22/12 15:36:23","41.0422","17.3","214.12","3","60.03","15"
"03/22/12 15:41:23","41.0434","14.0","213.8","9","60.03","14"
"03/22/12 15:46:22","41.0445","14.5","213.69","5","60.03","13"
"03/22/12 15:51:23","41.0456","19.5","213.32","240","60.0","13"
"03/22/12 15:56:24","41.0468","13.8","213.36","40","60.03","13"
"03/22/12 16:01:22","41.0479","25.2","213.71","214","60.03","13"
"03/22/12 16:06:23","41.0492","13.9","213.83","18","60.03","12"
"03/22/12 16:11:22","41.0506","24.7","213.85","180","60.0","12"
"03/22/12 16:16:23","41.0518","20.5","212.62","181","60.03","12"
"03/22/12 16:21:23","41.0528","14.8","213.24","5","60.03","12"
"03/22/12 16:26:22","41.054","13.1","213.06","77","60.03","12"
"03/22/12 16:31:23","41.055","12.0","213.71","61","60.03","11"
"03/22/12 16:36:22","41.0558","9.7","213.92","156","60.03","11"
"03/22/12 16:41:22","41.0566","9.4","213.14","253","60.0","11"
"03/22/12 16:46:23","41.0574","4.7","213.72","120","60.03","11"
"03/22/12 16:51:23","41.0579","7.4","213.61","247","60.03","11"
"03/22/12 16:56:23","41.0584","0.0","213.78","0","60.03","11"
"03/23/12 08:06:30","41.0584","0.0","213.55","0","60.0","9"
"03/23/12 08:11:28","41.0584","0.0","213.76","0","60.03","9"
"03/23/12 08:16:22","41.0586","0.0","214.28","0","60.03","10"
"03/23/12 08:21:27","41.0589","14.9","213.13","5","60.03","11"
"03/23/12 08:26:25","41.0594","14.8","213.94","1","60.03","11"
"03/23/12 08:31:24","41.0601","11.2","214.22","44","60.0","11"
"03/23/12 08:36:23","41.0611","10.6","214.36","64","60.03","11"
"03/23/12 08:41:23","41.0621","20.9","214.17","111","60.03","11"
"03/23/12 08:46:23","41.063","11.5","213.77","2","60.03","11"
"03/23/12 08:51:22","41.0639","15.2","213.66","20","60.03","11"
"03/23/12 08:56:23","41.0647","14.9","214.11","252","60.07","11"
"03/23/12 09:01:23","41.0654","10.8","214.45","0","60.0","11"
"03/23/12 09:06:24","41.0658","0.0","214.95","0","60.03","11"
"03/23/12 09:11:24","41.066","0.0","213.62","0","60.0","11"
"03/23/12 09:16:24","41.0661","0.0","213.58","0","60.03","11"
"03/23/12 09:21:22","41.0663","0.0","213.12","0","60.0","11"
"03/23/12 09:26:26","41.0665","0.0","213.01","0","60.03","11"
"03/23/12 09:31:30","41.0665","0.0","214.02","0","60.0","10"
"03/23/12 09:36:26","41.0665","0.0","213.38","0","60.03","9"
"03/23/12 09:41:23","41.0665","0.0","213.29","0","60.07","9"
"03/23/12 09:46:23","41.0669","0.0","213.59","0","60.03","10"
"03/23/12 09:51:27","41.0674","11.0","213.22","89","60.0","10"
"03/23/12 09:56:23","41.0679","14.5","213.38","69","60.03","10"
"03/23/12 10:01:22","41.0686","6.9","214.44","163","60.03","10"
"03/23/12 10:06:23","41.0702","14.4","213.97","26","60.03","11"
"03/23/12 10:11:23","41.0722","31.2","214.56","180","60.03","11"
"03/23/12 10:16:23","41.0743","26.4","214.02","18","60.0","11"
"03/23/12 10:21:24","41.0761","14.4","214.43","298","60.07","11"
"03/23/12 10:26:23","41.078","12.6","214.72","291","60.03","11"
"03/23/12 10:31:23","41.0796","15.6","214.78","111","60.03","11"
"03/23/12 10:36:23","41.0812","18.3","214.13","36","60.03","11"
"03/23/12 10:41:23","41.0827","27.5","214.44","36","60.03","11"
"03/23/12 10:46:22","41.0838","12.7","214.21","37","60.03","11"
"03/23/12 10:51:24","41.0844","0.0","213.44","0","60.0","11"
"03/23/12 10:56:22","41.0849","14.5","214.02","6","60.03","11"
"03/23/12 11:01:22","41.0856","6.9","214.02","195","60.03","11"
"03/23/12 11:06:23","41.0864","9.8","214.09","212","60.03","11"
"03/23/12 11:11:23","41.0872","3.0","214.13","265","60.03","11"
"03/23/12 11:16:23","41.0885","26.1","214.24","87","60.03","11"
"03/23/12 11:21:23","41.0904","25.4","214.34","206","60.07","11"
"03/23/12 11:26:23","41.0934","55.7","214.52","152","60.03","11"
"03/23/12 11:31:23","41.0979","67.0","214.79","339","60.03","11"
"03/23/12 11:36:23","41.1036","69.5","214.96","352","60.03","11"
"03/23/12 11:41:23","41.1073","34.0","214.37","108","60.03","11"
"03/23/12 11:46:23","41.11","36.6","214.19","146","60.07","11"
"03/23/12 11:51:23","41.1127","35.8","213.91","102","60.03","11"
"03/23/12 11:56:24","41.115","35.2","213.9","75","60.03","11"
"03/23/12 12:01:23","41.1185","59.7","214.78","260","60.03","12"
"03/23/12 12:06:23","41.1224","54.8","214.29","196","60.07","12"
"03/23/12 12:11:24","41.1256","47.5","214.21","371","60.0","12"
"03/23/12 12:16:24","41.1288","26.9","213.92","183","60.0","12"
"03/23/12 12:21:23","41.1307","19.3","214.17","297","60.03","12"
"03/23/12 12:26:23","41.1329","27.4","214.12","100","60.0","12"
"03/23/12 12:31:23","41.1353","39.9","214.49","143","60.03","12"
"03/23/12 12:36:23","41.1392","30.4","214.43","140","60.03","12"
"03/23/12 12:41:23","41.1418","35.1","215.24","110","60.0","12"
"03/23/12 12:46:23","41.1446","37.5","213.8","117","60.0","12"
"03/23/12 12:51:24","41.1473","28.8","214.31","236","60.03","12"
"03/23/12 12:56:22","41.1498","29.2","214.29","113","60.0","12"
"03/23/12 13:01:22","41.152","31.4","214.34","115","60.03","12"
"03/23/12 13:06:24","41.1545","37.0","214.4","130","60.03","12"
"03/23/12 13:11:23","41.1572","27.5","214.24","68","60.0","12"
"03/23/12 13:16:22","41.1595","25.8","214.45","225","60.0","11"
"03/23/12 13:21:22","41.1615","29.3","214.04","38","60.03","12"
"03/23/12 13:26:23","41.1635","21.6","214.47","158","60.0","12"
"03/23/12 13:31:23","41.1653","16.0","213.89","131","60.07","12"
"03/23/12 13:36:23","41.1672","14.0","214.41","303","60.03","12"
"03/23/12 13:41:24","41.169","31.1","214.29","151","60.03","12"
"03/23/12 13:46:22","41.1708","29.1","214.21","86","60.0","12"
"03/23/12 13:51:24","41.1726","16.5","213.84","33","60.03","12"
"03/23/12 13:56:23","41.1743","23.6","213.88","236","60.03","12"
"03/23/12 14:01:23","41.1764","32.0","214.22","263","60.0","12"
"03/23/12 14:06:23","41.1787","32.7","214.02","120","60.03","12"
"03/23/12 14:11:23","41.1809","36.2","214.4","274","60.03","12"
"03/23/12 14:16:23","41.1835","28.1","214.5","68","60.03","12"
"03/23/12 14:21:24","41.1857","29.5","214.71","99","60.03","12"
"03/23/12 14:26:24","41.1883","32.5","214.07","218","60.03","13"
"03/23/12 14:31:24","41.1903","35.9","215.26","94","60.03","13"
"03/23/12 14:36:23","41.192","11.8","214.92","19","60.03","13"
"03/23/12 14:41:23","41.1937","15.7","214.93","260","60.03","13"
"03/23/12 14:46:22","41.1958","33.1","214.81","134","60.0","13"
"03/23/12 14:51:23","41.1979","25.2","213.73","123","60.03","13"
"03/23/12 14:56:24","41.2009","54.9","214.98","312","60.07","13"
"03/23/12 15:01:22","41.2045","43.2","214.33","276","60.03","13"
"03/23/12 15:06:24","41.2075","55.4","214.39","126","60.03","13"
"03/23/12 15:11:24","41.2108","35.6","213.76","213","60.0","13"
"03/23/12 15:16:23","41.2131","25.0","213.97","28","60.0","13"
"03/23/12 15:21:24","41.2153","25.5","213.91","14","60.03","13"
"03/23/12 15:26:23","41.2171","26.0","214.17","202","60.0","13"
"03/23/12 15:31:24","41.2191","22.1","214.28","19","60.03","13"
"03/23/12 15:36:24","41.2209","22.2","214.07","211","60.0","13"
"03/23/12 15:41:24","41.2223","19.8","213.57","104","60.0","13"
"03/23/12 15:46:22","41.2234","12.3","213.73","77","60.03","13"
"03/23/12 15:51:23","41.2245","13.7","213.11","22","60.07","13"
"03/23/12 15:56:24","41.2256","15.0","213.68","28","60.03","13"
"03/23/12 16:01:23","41.2266","13.9","213.6","5","60.0","13"
"03/23/12 16:06:23","41.2274","5.8","213.26","0","60.03","13"
"03/23/12 16:11:22","41.2279","0.0","213.49","0","60.0","13"
"03/23/12 16:16:23","41.2282","0.0","213.2","0","60.0","13"
"03/23/12 17:41:30","41.2284","0.0","213.87","0","60.03","11"
"03/23/12 17:46:23","41.2286","0.0","214.01","0","60.03","11"
"03/24/12 08:21:32","41.2286","0.0","212.77","0","60.03","7"
"03/24/12 08:26:31","41.2286","0.0","213.2","0","60.0","7"
"03/24/12 08:31:23","41.2287","0.0","213.3","0","60.03","8"
"03/24/12 08:36:26","41.2289","11.2","213.38","0","60.0","9"
"03/24/12 08:41:24","41.2291","0.0","213.6","0","60.03","9"
"03/24/12 08:46:26","41.2292","5.6","213.63","216","60.03","9"
"03/24/12 08:51:25","41.2296","0.0","214.24","0","60.0","9"
"03/24/12 08:56:29","41.2302","11.5","213.95","62","60.03","9"
"03/24/12 09:01:24","41.2307","12.2","213.71","8","60.03","9"
"03/24/12 09:06:23","41.2313","0.0","213.47","0","60.03","9"
"03/24/12 09:11:25","41.2318","0.0","213.7","3","60.0","10"
"03/24/12 09:16:24","41.2324","6.2","213.64","204","60.0","10"
"03/24/12 09:21:24","41.2332","14.2","213.74","1","60.03","10"
"03/24/12 09:26:25","41.2343","12.9","213.34","45","60.0","10"
"03/24/12 09:31:24","41.2356","16.7","213.84","7","59.96","10"
"03/24/12 09:36:24","41.2368","20.9","214.03","114","60.03","10"
"03/24/12 09:41:24","41.2383","24.0","214.63","58","60.07","11"
"03/24/12 09:46:24","41.2402","16.6","214.4","258","60.03","11"
"03/24/12 09:51:24","41.2421","33.5","213.6","266","60.03","11"
"03/24/12 09:56:24","41.2439","19.7","214.16","38","60.0","11"
"03/24/12 10:01:23","41.2459","19.4","214.29","317","60.07","11"
"03/24/12 10:06:24","41.2478","13.8","213.99","37","60.0","11"
"03/24/12 10:11:24","41.2493","17.0","213.86","274","60.07","11"
"03/24/12 10:16:23","41.2507","14.1","213.21","14","60.03","11"
"03/24/12 10:21:23","41.2521","11.6","213.43","182","60.0","11"
"03/24/12 10:26:24","41.2538","25.9","213.19","245","60.03","11"
"03/24/12 10:31:24","41.255","13.0","213.24","15","60.03","11"
"03/24/12 10:36:24","41.2558","15.5","213.77","19","60.03","11"
"03/24/12 10:41:25","41.2572","11.7","214.18","17","60.03","11"
"03/24/12 10:46:23","41.2585","28.4","213.89","167","60.0","12"
"03/24/12 10:51:23","41.2603","23.5","213.99","21","60.0","12"
"03/24/12 10:56:23","41.2619","13.0","214.19","153","60.03","12"
"03/24/12 11:01:24","41.2637","23.7","213.81","47","60.0","13"
"03/24/12 11:06:25","41.2654","12.8","213.42","34","60.0","13"
"03/24/12 11:11:23","41.2671","17.5","213.0","9","60.0","13"
"03/24/12 11:16:24","41.2683","15.6","213.55","3","60.03","13"
"03/24/12 11:21:24","41.2695","7.1","213.23","152","60.03","13"
"03/24/12 11:26:23","41.2705","12.3","213.71","60","60.03","13"
"03/24/12 11:31:24","41.2717","12.3","213.69","34","60.03","13"
"03/24/12 11:36:23","41.2727","12.9","213.04","14","60.0","13"
"03/24/12 11:41:24","41.2736","13.7","213.91","23","60.03","13"
"03/24/12 11:46:23","41.2753","23.2","214.71","256","60.0","13"
"03/24/12 11:51:24","41.2777","31.6","213.77","112","60.03","13"
"03/24/12 11:56:23","41.2804","26.9","213.69","78","60.0","13"
"03/24/12 12:01:24","41.283","45.8","213.67","359","60.03","13"
"03/24/12 12:06:24","41.2865","33.7","214.13","158","60.03","13"
"03/24/12 12:11:23","41.2897","57.4","214.85","90","60.03","13"
"03/24/12 12:16:25","41.2953","94.7","216.69","459","60.0","14"
"03/24/12 12:21:23","41.3024","90.8","216.25","442","60.03","15"
"03/24/12 12:26:24","41.3083","66.1","215.0","336","60.03","15"
"03/24/12 12:31:23","41.3125","41.0","214.76","321","60.03","15"
"03/24/12 12:36:24","41.3158","47.1","214.24","349","60.03","14"
"03/24/12 12:41:24","41.3194","55.3","214.88","188","60.03","14"
"03/24/12 12:46:25","41.3238","70.0","214.68","149","60.0","14"
"03/24/12 12:51:25","41.328","68.8","215.6","415","60.0","14"
"03/24/12 12:56:24","41.3327","63.3","215.37","136","60.03","14"
"03/24/12 13:01:24","41.3367","40.5","215.16","212","60.0","14"
"03/24/12 13:06:25","41.3396","27.3","213.93","249","60.03","14"
"03/24/12 13:11:23","41.3417","21.3","214.2","66","60.03","14"
"03/24/12 13:16:23","41.3435","20.8","213.87","19","60.03","14"
"03/24/12 13:21:23","41.3453","20.2","214.12","29","60.03","13"
"03/24/12 13:26:23","41.3476","38.8","214.67","287","60.03","13"
"03/24/12 13:31:24","41.3502","39.3","214.66","280","60.0","13"
"03/24/12 13:36:24","41.3528","30.0","215.09","111","60.03","13"
"03/24/12 13:41:25","41.3548","11.5","214.25","9","60.0","13"
"03/24/12 13:46:23","41.3564","26.1","215.43","252","60.03","13"
"03/24/12 13:51:25","41.3587","26.6","214.37","106","60.03","13"
"03/24/12 13:56:24","41.3608","20.5","214.36","18","60.07","13"
"03/24/12 14:01:24","41.3628","34.0","214.18","208","60.03","13"
"03/24/12 14:06:24","41.365","25.9","214.4","210","60.0","13"
"03/24/12 14:11:24","41.3675","31.9","213.83","165","60.03","13"
"03/24/12 14:16:24","41.37","16.6","213.85","42","60.03","13"
"03/24/12 14:21:24","41.3722","32.9","214.17","166","60.0","13"
"03/24/12 14:26:24","41.3746","43.1","214.03","329","60.03","13"
"03/24/12 14:31:24","41.3775","26.9","213.66","233","60.03","13"
"03/24/12 14:36:23","41.3796","32.6","214.5","175","60.07","13"
"03/24/12 14:41:23","41.3824","35.6","214.2","239","60.03","13"
"03/24/12 14:46:23","41.3861","49.8","214.21","160","60.0","13"
"03/24/12 14:51:24","41.391","82.6","215.42","403","60.03","13"
"03/24/12 14:56:23","41.3965","65.0","214.32","328","60.0","14"
"03/24/12 15:01:23","41.4021","70.7","214.69","357","60.03","15"
"03/24/12 15:06:24","41.4079","34.0","214.58","196","60.07","15"
"03/24/12 15:11:24","41.4115","67.3","214.68","206","60.03","15"
"03/24/12 15:16:24","41.4173","62.6","214.92","319","60.07","16"
"03/24/12 15:21:24","41.4206","39.2","213.68","147","60.0","16"
"03/24/12 15:26:24","41.4227","34.4","214.4","245","60.0","16"
"03/24/12 15:31:25","41.4258","29.4","213.77","180","60.03","17"
"03/24/12 15:36:24","41.4282","33.0","213.52","208","60.0","17"
"03/24/12 15:41:23","41.4313","45.6","213.92","403","60.03","17"
"03/24/12 15:46:23","41.4351","43.4","213.69","298","60.0","18"
"03/24/12 15:51:24","41.4372","16.8","213.22","106","60.03","18"
"03/24/12 15:56:23","41.4394","38.1","213.51","234","60.0","18"
"03/24/12 16:01:24","41.442","43.6","213.39","384","60.03","19"
"03/24/12 16:06:24","41.4462","71.6","213.73","288","60.03","19"
"03/24/12 16:11:25","41.4504","71.3","213.6","362","60.07","19"
"03/24/12 16:16:25","41.4571","83.0","214.45","412","60.03","20"
"03/24/12 16:21:23","41.4626","70.6","213.85","357","60.03","20"
"03/24/12 16:26:23","41.4699","94.8","214.86","462","60.03","22"
"03/24/12 16:31:24","41.4769","88.9","215.04","434","60.0","22"
"03/24/12 16:36:24","41.4826","56.3","213.98","386","60.03","23"
"03/24/12 16:41:23","41.4874","41.9","214.79","125","60.03","23"
"03/24/12 16:46:23","41.4896","13.8","214.26","117","60.03","23"
"03/24/12 16:51:24","41.4914","27.0","213.58","101","60.03","22"
"03/24/12 16:56:23","41.4926","24.2","214.07","277","60.07","20"
"03/24/12 17:01:23","41.4941","14.1","214.19","60","60.03","20"
"03/24/12 17:06:23","41.4957","30.0","214.09","114","60.03","19"
"03/24/12 17:11:23","41.4975","16.8","213.57","50","60.03","18"
"03/24/12 17:16:24","41.4994","32.4","214.54","62","60.0","18"
"03/24/12 17:21:24","41.5011","19.9","214.0","196","60.03","17"
"03/24/12 17:26:23","41.5026","16.8","214.11","38","60.03","16"
"03/24/12 17:31:24","41.5042","18.1","213.59","185","60.03","15"
"03/24/12 17:36:24","41.5056","21.9","213.92","49","60.03","15"
"03/24/12 17:41:23","41.5069","14.1","213.48","5","60.0","15"
"03/24/12 17:46:24","41.5081","13.6","213.83","127","60.0","15"
"03/24/12 17:51:24","41.5096","14.4","213.6","7","60.0","14"
"03/24/12 17:56:25","41.5104","10.9","213.7","0","60.03","13"
"03/24/12 18:01:24","41.5111","0.0","214.34","250","60.03","13"
"03/24/12 18:06:23","41.5117","0.0","213.69","0","60.03","13"
"03/24/12 18:11:24","41.512","11.7","213.74","73","60.03","12"
"03/24/12 18:16:24","41.512","0.0","213.58","0","60.03","11"
"03/25/12 07:56:25","41.5122","13.8","212.71","4","60.03","5"
"03/25/12 08:01:30","41.5124","0.0","212.6","27","60.0","6"
"03/25/12 08:06:26","41.5125","0.0","213.3","0","60.0","5"
"03/25/12 08:11:27","41.5127","7.3","213.68","207","60.0","6"
"03/25/12 08:16:24","41.5134","14.1","213.49","102","60.0","6"
"03/25/12 08:21:24","41.5139","0.0","212.8","0","60.07","6"
"03/25/12 08:26:26","41.5146","7.4","214.46","0","60.0","6"
"03/25/12 08:31:24","41.5151","0.0","213.6","0","60.0","6"
"03/25/12 08:36:25","41.5158","6.8","213.22","197","60.0","6"
"03/25/12 08:41:24","41.5165","15.4","213.4","60","60.03","6"
"03/25/12 08:46:25","41.5174","15.8","213.32","0","60.0","6"
"03/25/12 08:51:25","41.5183","20.3","213.87","157","60.03","6"
"03/25/12 08:56:25","41.5192","15.1","214.8","0","60.03","6"
"03/25/12 09:01:23","41.52","14.8","214.09","13","60.0","6"
