"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/25/12 09:06:25","41.5207","0.0","213.48","75","60.03","6"
"03/25/12 09:11:25","41.5215","13.3","213.27","13","60.03","6"
"03/25/12 09:16:25","41.5224","13.1","213.2","18","60.03","6"
"03/25/12 09:21:25","41.5234","15.1","213.82","16","60.03","6"
"03/25/12 09:26:25","41.5247","17.5","214.6","13","60.0","6"
"03/25/12 09:31:24","41.5261","19.4","214.01","166","60.03","6"
"03/25/12 09:36:24","41.5277","17.1","213.86","14","60.0","6"
"03/25/12 09:41:24","41.5292","19.6","214.56","232","60.0","6"
"03/25/12 09:46:25","41.5309","15.5","213.72","300","60.03","6"
"03/25/12 09:51:25","41.5332","35.3","214.51","215","60.03","6"
"03/25/12 09:56:23","41.5353","16.6","214.1","26","60.03","6"
"03/25/12 10:01:24","41.5373","28.7","213.72","104","60.03","6"
"03/25/12 10:06:25","41.5394","35.0","213.71","116","60.0","6"
"03/25/12 10:11:24","41.5411","27.9","213.09","118","60.03","6"
"03/25/12 10:16:25","41.5426","20.5","213.51","74","60.0","7"
"03/25/12 10:21:24","41.5444","26.0","213.82","86","60.03","6"
"03/25/12 10:26:25","41.5465","18.3","213.97","17","60.03","7"
"03/25/12 10:31:24","41.5483","33.9","214.29","55","60.03","6"
"03/25/12 10:36:25","41.5505","31.3","213.54","98","60.0","6"
"03/25/12 10:41:24","41.553","34.1","214.45","217","60.03","6"
"03/25/12 10:46:24","41.5556","30.0","214.67","261","60.0","6"
"03/25/12 10:51:24","41.5585","42.0","214.42","289","60.03","6"
"03/25/12 10:56:24","41.5615","33.0","214.15","169","60.03","6"
"03/25/12 11:01:25","41.5648","49.6","214.53","385","60.0","6"
"03/25/12 11:06:23","41.5685","61.3","214.75","121","60.07","6"
"03/25/12 11:11:24","41.5721","36.3","214.89","101","60.03","7"
"03/25/12 11:16:24","41.5752","35.8","214.35","209","60.03","6"
"03/25/12 11:21:25","41.5776","38.3","214.49","293","60.03","6"
"03/25/12 11:26:25","41.5803","30.6","214.77","304","60.03","6"
"03/25/12 11:31:24","41.5829","30.9","214.42","255","60.03","6"
"03/25/12 11:36:25","41.5856","36.0","213.67","225","60.03","6"
"03/25/12 11:41:24","41.588","29.0","214.14","230","60.03","6"
"03/25/12 11:46:24","41.5907","28.7","214.27","236","60.03","6"
"03/25/12 11:51:25","41.5935","44.8","214.0","277","60.0","6"
"03/25/12 11:56:23","41.5972","42.2","214.34","120","60.03","6"
"03/25/12 12:01:24","41.6009","35.6","214.85","93","60.03","7"
"03/25/12 12:06:24","41.6047","53.4","214.71","129","60.03","6"
"03/25/12 12:11:25","41.6078","41.4","214.76","265","60.0","7"
"03/25/12 12:16:23","41.6115","63.0","215.02","321","60.03","7"
"03/25/12 12:21:24","41.6171","83.0","215.75","405","60.03","7"
"03/25/12 12:26:25","41.6217","42.2","214.83","379","60.03","7"
"03/25/12 12:31:24","41.6248","47.3","215.07","255","60.03","7"
"03/25/12 12:36:24","41.6275","38.1","214.61","139","60.03","7"
"03/25/12 12:41:25","41.6297","19.4","215.1","311","60.03","7"
"03/25/12 12:46:25","41.6322","36.6","215.17","106","60.0","7"
"03/25/12 12:51:24","41.6359","40.5","215.28","190","60.03","7"
"03/25/12 12:56:23","41.6396","34.6","215.81","149","60.07","7"
"03/25/12 13:01:25","41.6423","34.2","214.45","257","60.03","7"
"03/25/12 13:06:24","41.6451","52.3","215.13","396","60.07","7"
"03/25/12 13:11:25","41.6499","96.8","215.14","466","60.0","7"
"03/25/12 13:16:24","41.655","68.2","214.63","191","60.0","7"
"03/25/12 13:21:24","41.6605","71.9","215.28","360","60.03","7"
"03/25/12 13:26:25","41.666","57.4","215.21","281","60.07","8"
"03/25/12 13:31:24","41.6704","69.6","215.21","362","60.0","8"
"03/25/12 13:36:24","41.6737","32.0","215.05","191","60.0","8"
"03/25/12 13:41:24","41.6764","35.5","214.55","290","60.03","8"
"03/25/12 13:46:25","41.6794","34.9","213.9","138","60.03","8"
"03/25/12 13:51:24","41.6827","50.9","215.48","378","60.03","7"
"03/25/12 13:56:24","41.6859","34.2","214.64","82","60.0","7"
"03/25/12 14:01:24","41.6886","40.2","213.9","282","60.03","7"
"03/25/12 14:06:25","41.6917","49.3","214.8","101","60.03","7"
"03/25/12 14:11:25","41.6945","41.2","214.69","302","60.03","7"
"03/25/12 14:16:25","41.6973","36.2","214.73","226","60.0","7"
"03/25/12 14:21:25","41.6999","34.6","214.26","116","60.03","7"
"03/25/12 14:26:24","41.7028","44.1","214.0","279","60.03","7"
"03/25/12 14:31:24","41.7057","34.7","214.63","128","60.03","7"
"03/25/12 14:36:24","41.7089","45.5","214.3","341","60.07","7"
"03/25/12 14:41:24","41.7121","37.3","214.61","277","60.03","7"
"03/25/12 14:46:24","41.7158","56.2","214.39","256","60.03","6"
"03/25/12 14:56:25","41.7223","37.9","214.87","278","60.0","7"
"03/25/12 15:01:25","41.7243","26.7","214.27","161","60.03","7"
"03/25/12 15:06:23","41.7262","25.2","214.1","91","60.0","6"
"03/25/12 15:11:24","41.7282","30.6","213.77","211","60.03","6"
"03/25/12 15:16:25","41.7305","33.5","214.12","20","60.0","6"
"03/25/12 15:21:25","41.7326","33.2","213.78","180","60.0","6"
"03/25/12 15:26:25","41.7345","13.7","214.51","17","60.0","6"
"03/25/12 15:31:25","41.7364","34.6","213.79","96","60.03","6"
"03/25/12 15:36:25","41.7385","26.8","213.93","218","60.0","6"
"03/25/12 15:41:24","41.7406","26.9","213.99","81","60.0","6"
"03/25/12 15:46:25","41.7429","34.3","214.23","267","60.03","6"
"03/25/12 15:51:24","41.7454","33.6","213.45","95","60.03","6"
"03/25/12 15:56:25","41.7477","34.2","213.45","126","60.07","6"
"03/25/12 16:01:24","41.7498","21.5","213.3","250","59.96","6"
"03/25/12 16:06:24","41.7521","28.5","213.48","84","60.03","6"
"03/25/12 16:11:25","41.7547","39.7","213.39","304","60.03","6"
"03/25/12 16:16:24","41.7572","28.0","213.13","83","60.0","6"
"03/25/12 16:21:23","41.7596","28.8","213.63","80","60.0","6"
"03/25/12 16:26:24","41.7625","36.4","214.71","93","60.03","6"
"03/25/12 16:31:24","41.7654","32.8","214.07","94","59.96","6"
"03/25/12 16:36:25","41.7686","37.3","214.42","286","60.07","6"
"03/25/12 16:41:25","41.772","38.6","214.31","141","60.03","6"
"03/25/12 16:46:24","41.7743","25.5","214.02","239","60.03","6"
"03/25/12 16:51:25","41.7764","14.5","213.38","15","60.03","6"
"03/25/12 16:56:24","41.778","12.1","213.09","28","60.03","6"
"03/25/12 17:01:25","41.779","14.5","213.83","4","60.03","6"
"03/25/12 17:06:24","41.7799","11.4","213.23","3","60.0","5"
"03/25/12 17:11:25","41.781","15.4","213.69","46","60.03","5"
"03/25/12 17:16:25","41.7823","27.2","213.52","207","60.0","5"
"03/25/12 17:21:24","41.7831","0.0","212.65","0","60.03","5"
"03/25/12 17:26:24","41.7835","0.0","212.52","0","60.03","5"
"03/25/12 17:31:24","41.7838","12.4","213.43","19","60.03","5"
"03/25/12 17:36:24","41.784","10.9","213.17","1","60.03","4"
"03/25/12 17:41:25","41.7842","11.7","213.23","1","60.07","4"
"03/25/12 17:46:25","41.7845","0.0","212.62","0","60.0","4"
"03/25/12 17:51:29","41.7847","0.0","212.43","0","60.03","4"
"03/25/12 17:56:24","41.7851","0.0","213.11","0","60.03","4"
"03/26/12 07:21:26","41.7855","4.5","213.49","209","60.07","-3"
"03/26/12 07:26:24","41.7862","13.3","213.76","1","60.03","-2"
"03/26/12 07:31:25","41.7871","23.8","214.3","245","60.03","-2"
"03/26/12 07:36:25","41.7884","22.8","213.93","245","60.03","-1"
"03/26/12 07:41:26","41.79","25.6","213.94","296","60.0","-1"
"03/26/12 07:46:25","41.7921","33.6","214.18","251","60.0","-1"
"03/26/12 07:51:25","41.7946","29.2","213.28","163","60.03","0"
"03/26/12 07:56:26","41.7974","31.1","213.43","89","60.03","0"
"03/26/12 08:01:26","41.8002","47.9","213.89","149","60.03","0"
"03/26/12 08:06:24","41.8032","33.7","214.67","303","60.0","1"
"03/26/12 08:11:25","41.8065","39.7","214.89","344","60.03","1"
"03/26/12 08:16:24","41.81","49.3","214.11","279","60.03","1"
"03/26/12 08:21:25","41.8137","56.9","214.4","383","60.03","1"
"03/26/12 08:26:24","41.8176","57.3","213.86","340","60.0","2"
"03/26/12 08:31:25","41.8217","70.0","214.39","355","60.0","2"
"03/26/12 08:36:25","41.8273","76.9","214.98","383","60.0","2"
"03/26/12 08:41:25","41.8331","30.3","213.98","162","60.03","3"
"03/26/12 08:46:25","41.8362","40.4","213.12","78","60.0","2"
"03/26/12 08:51:25","41.8393","46.9","214.33","99","60.03","2"
"03/26/12 08:56:24","41.8434","67.1","214.78","313","60.03","2"
"03/26/12 09:01:26","41.8476","76.1","215.62","378","60.03","2"
"03/26/12 09:06:25","41.853","50.3","213.87","403","60.03","3"
"03/26/12 09:11:24","41.8585","47.6","214.6","238","60.0","3"
"03/26/12 09:16:25","41.8649","54.3","215.1","106","60.03","3"
"03/26/12 09:21:24","41.8735","122.3","216.84","572","60.03","4"
"03/26/12 09:26:24","41.8807","100.4","216.25","480","60.03","4"
"03/26/12 09:31:24","41.8874","41.3","214.57","313","60.0","5"
"03/26/12 09:36:25","41.8914","63.4","215.28","316","60.0","4"
"03/26/12 09:41:24","41.8965","96.2","215.61","464","60.03","4"
"03/26/12 09:46:25","41.9036","40.8","214.86","365","60.03","4"
"03/26/12 09:51:25","41.9102","116.6","216.05","548","60.03","4"
"03/26/12 09:56:24","41.9203","91.5","215.04","445","60.03","5"
"03/26/12 10:01:25","41.9289","182.3","217.22","828","60.0","5"
"03/26/12 10:06:25","41.9419","172.3","217.31","787","60.07","6"
"03/26/12 10:11:25","41.9522","116.0","215.49","548","60.03","6"
"03/26/12 10:16:25","41.9654","166.0","217.88","759","60.0","7"
"03/26/12 10:21:25","41.9784","169.2","217.05","772","60.0","8"
"03/26/12 10:26:26","41.9918","173.1","217.62","788","60.03","9"
"03/26/12 10:31:24","42.0042","153.4","217.47","700","60.0","9"
"03/26/12 10:36:25","42.0152","182.1","218.5","824","60.07","9"
"03/26/12 10:41:25","42.0295","186.6","218.35","846","60.03","9"
"03/26/12 10:46:26","42.0438","196.4","218.43","889","60.0","9"
"03/26/12 10:51:26","42.0568","153.9","217.58","707","60.03","9"
"03/26/12 10:56:25","42.0714","131.0","216.71","604","60.03","9"
"03/26/12 11:01:25","42.084","157.1","217.89","718","60.0","9"
"03/26/12 11:06:24","42.0986","191.5","218.42","867","60.0","10"
"03/26/12 11:11:25","42.1135","193.1","219.63","863","60.03","10"
"03/26/12 11:16:24","42.1283","184.1","219.17","827","60.0","11"
"03/26/12 11:21:25","42.1432","192.5","217.75","875","60.03","11"
"03/26/12 11:26:24","42.1583","195.2","217.46","881","60.0","11"
"03/26/12 11:31:25","42.1736","195.4","218.09","884","60.03","11"
"03/26/12 11:36:25","42.1889","196.3","217.24","890","60.03","11"
"03/26/12 11:41:26","42.2043","196.2","217.29","882","60.03","11"
"03/26/12 11:46:25","42.2196","196.5","218.29","888","60.03","11"
"03/26/12 11:51:24","42.2348","196.3","218.66","888","60.03","11"
"03/26/12 11:56:25","42.2502","196.0","218.8","892","60.03","11"
"03/26/12 12:01:25","42.2655","196.3","217.61","880","59.96","11"
"03/26/12 12:06:25","42.2808","196.5","217.65","888","60.03","11"
"03/26/12 12:11:24","42.296","195.8","217.09","889","60.0","12"
"03/26/12 12:16:25","42.3114","196.2","217.8","886","59.96","12"
"03/26/12 12:21:25","42.3266","196.4","218.19","884","60.0","12"
"03/26/12 12:26:25","42.342","196.4","218.12","881","60.0","12"
"03/26/12 12:31:26","42.3573","196.4","218.65","879","60.03","12"
"03/26/12 12:36:25","42.3726","196.6","218.68","884","59.96","12"
"03/26/12 12:41:26","42.3878","196.2","217.98","886","60.0","13"
"03/26/12 12:46:25","42.4031","196.3","217.8","889","60.0","13"
"03/26/12 12:51:25","42.4184","196.4","218.21","888","60.03","13"
"03/26/12 12:56:24","42.4337","196.0","217.97","887","60.03","13"
"03/26/12 13:01:24","42.449","196.1","218.91","882","60.0","13"
"03/26/12 13:06:24","42.4643","196.4","216.91","891","60.0","13"
"03/26/12 13:11:25","42.4796","196.4","218.89","874","60.0","13"
"03/26/12 13:16:26","42.495","196.0","218.67","881","60.03","13"
"03/26/12 13:21:26","42.5102","196.7","218.94","878","60.03","13"
"03/26/12 13:26:26","42.5256","197.2","219.3","881","60.0","13"
"03/26/12 13:31:25","42.5408","196.9","219.25","884","60.0","12"
"03/26/12 13:36:24","42.5561","196.9","219.45","881","60.03","13"
"03/26/12 13:41:26","42.5714","196.5","218.16","882","60.0","13"
"03/26/12 13:46:25","42.5867","197.0","218.41","886","60.0","12"
"03/26/12 13:51:26","42.6019","196.7","218.83","878","60.0","11"
"03/26/12 13:56:25","42.6173","196.4","218.71","886","60.03","11"
"03/26/12 14:01:24","42.6324","193.3","219.06","870","60.03","11"
"03/26/12 14:06:24","42.6324","192.3","218.84","860","60.0","11"
"03/26/12 14:11:25","42.6473","191.4","218.48","863","60.0","11"
"03/26/12 14:16:24","42.6621","189.2","218.56","849","60.03","11"
"03/26/12 14:21:25","42.6769","187.7","218.25","846","60.0","11"
"03/26/12 14:26:26","42.6914","185.7","217.65","843","60.0","11"
"03/26/12 14:31:25","42.7058","185.1","217.66","836","60.0","11"
"03/26/12 14:36:24","42.7201","178.4","217.55","809","60.03","11"
"03/26/12 14:41:25","42.734","176.5","217.91","802","60.0","11"
"03/26/12 14:46:25","42.7478","177.4","218.44","802","60.0","11"
"03/26/12 14:51:24","42.7615","174.4","218.41","794","60.0","11"
"03/26/12 14:56:25","42.7748","166.5","218.58","754","60.0","11"
"03/26/12 15:01:26","42.7877","163.7","218.87","745","60.0","10"
"03/26/12 15:06:26","42.8002","158.9","218.27","720","60.0","10"
"03/26/12 15:11:25","42.8122","136.3","216.94","630","60.0","10"
"03/26/12 15:16:25","42.823","119.9","216.5","564","59.96","9"
"03/26/12 15:21:26","42.833","132.5","216.53","619","60.0","9"
"03/26/12 15:26:26","42.844","141.2","216.57","651","60.0","9"
"03/26/12 15:31:24","42.855","141.7","217.23","653","60.0","9"
"03/26/12 15:36:25","42.8659","140.1","216.89","646","60.0","9"
"03/26/12 15:41:25","42.8757","109.9","216.09","518","60.0","9"
"03/26/12 15:46:26","42.8839","114.5","216.91","542","60.0","9"
"03/26/12 15:51:25","42.893","123.9","216.89","579","60.03","9"
"03/26/12 15:56:25","42.9025","122.7","216.44","575","60.0","8"
"03/26/12 16:01:25","42.9118","121.5","217.29","568","60.03","8"
"03/26/12 16:06:24","42.9202","94.4","216.1","454","60.0","8"
"03/26/12 16:11:24","42.9282","94.4","216.06","455","60.0","8"
"03/26/12 16:16:25","42.9349","83.2","215.76","404","60.0","7"
"03/26/12 16:21:24","42.9406","74.4","214.97","369","59.96","6"
"03/26/12 16:26:25","42.9466","78.9","216.16","385","60.0","6"
"03/26/12 16:31:26","42.9527","81.1","215.97","397","60.0","6"
"03/26/12 16:36:25","42.9584","73.8","215.32","367","60.03","6"
"03/26/12 16:41:24","42.9639","42.0","215.1","318","60.0","6"
"03/26/12 16:46:25","42.9686","64.9","215.64","329","60.0","6"
"03/26/12 16:51:25","42.9741","64.0","214.66","324","60.03","6"
"03/26/12 16:56:24","42.9794","48.5","214.9","435","60.0","6"
"03/26/12 17:01:24","42.984","61.0","215.51","314","60.0","5"
"03/26/12 17:06:25","42.9888","63.9","215.56","140","60.0","5"
"03/26/12 17:11:25","42.9928","37.5","215.21","122","60.0","5"
"03/26/12 17:16:25","42.9965","58.1","215.66","331","60.0","5"
"03/26/12 17:21:25","43.0004","64.3","215.07","188","60.0","5"
"03/26/12 17:26:25","43.0043","39.9","214.44","352","60.0","5"
"03/26/12 17:31:25","43.0076","42.5","214.38","192","60.0","5"
"03/26/12 17:36:25","43.0104","41.1","214.06","314","60.03","4"
"03/26/12 17:41:25","43.0131","27.5","214.92","70","60.0","4"
"03/26/12 17:46:26","43.0153","38.4","213.99","169","59.96","4"
"03/26/12 17:51:26","43.0171","23.0","214.12","34","60.0","4"
"03/26/12 17:56:25","43.0188","10.7","214.13","229","60.03","4"
"03/26/12 18:01:25","43.02","23.0","213.13","267","60.03","3"
"03/26/12 18:06:25","43.0211","14.6","213.71","0","60.03","3"
"03/26/12 18:11:25","43.0218","7.4","212.95","238","60.03","3"
"03/26/12 18:16:25","43.0222","0.0","212.73","0","60.0","3"
"03/26/12 18:21:25","43.0224","0.0","212.81","0","60.0","3"
"03/27/12 07:41:28","43.0233","14.8","212.71","18","60.03","5"
"03/27/12 07:46:27","43.0238","14.5","213.57","4","60.0","5"
"03/27/12 07:51:25","43.0244","0.0","214.23","0","60.0","5"
"03/27/12 07:56:25","43.0249","13.2","214.55","190","60.03","5"
"03/27/12 08:01:26","43.0255","11.3","214.55","49","60.03","6"
"03/27/12 08:06:26","43.026","0.0","213.8","0","60.03","6"
"03/27/12 08:11:26","43.0264","0.0","214.03","0","60.03","6"
"03/27/12 08:16:25","43.0267","4.5","214.07","239","60.03","6"
"03/27/12 08:21:26","43.0273","11.3","213.09","0","60.03","6"
"03/27/12 08:26:28","43.0284","27.1","213.35","39","60.03","6"
"03/27/12 08:31:26","43.03","27.7","213.83","189","60.03","6"
"03/27/12 08:36:25","43.0315","11.9","213.49","19","60.0","6"
"03/27/12 08:41:26","43.0333","36.1","213.7","217","60.0","7"
"03/27/12 08:46:26","43.0351","13.1","213.11","16","60.03","7"
"03/27/12 08:51:25","43.0359","3.9","212.9","217","60.03","7"
"03/27/12 08:56:26","43.0369","12.0","214.5","38","60.03","8"
"03/27/12 09:01:25","43.0381","14.5","214.51","17","60.03","8"
"03/27/12 09:06:25","43.0396","26.3","213.97","200","60.03","8"
"03/27/12 09:11:27","43.0413","16.5","213.94","126","60.03","9"
"03/27/12 09:16:25","43.0429","14.7","213.93","221","60.03","9"
"03/27/12 09:21:26","43.0447","31.5","214.04","64","60.0","9"
"03/27/12 09:26:26","43.0465","30.1","214.11","78","60.0","9"
"03/27/12 09:31:25","43.0482","31.4","213.82","117","60.0","9"
"03/27/12 09:36:25","43.0506","32.3","214.51","234","60.03","9"
"03/27/12 09:41:26","43.0532","29.6","214.08","117","60.03","9"
"03/27/12 09:46:26","43.0551","19.5","212.54","240","59.96","10"
"03/27/12 09:51:26","43.0568","26.6","213.31","306","60.0","10"
"03/27/12 09:56:25","43.0592","27.3","213.85","71","60.0","9"
"03/27/12 10:01:26","43.0612","13.0","213.14","3","60.03","10"
"03/27/12 10:06:26","43.0622","12.1","213.34","25","60.03","9"
"03/27/12 10:11:27","43.0642","36.8","213.01","70","60.03","9"
"03/27/12 10:16:26","43.0659","12.7","214.1","6","60.0","10"
"03/27/12 10:21:26","43.0672","32.1","214.11","70","60.03","9"
"03/27/12 10:26:27","43.0696","17.0","213.1","19","60.0","9"
"03/27/12 10:31:25","43.0713","14.7","214.28","28","60.03","10"
"03/27/12 10:36:26","43.0728","28.8","214.9","151","60.0","10"
"03/27/12 10:41:27","43.0741","12.3","214.38","6","60.03","10"
"03/27/12 10:46:26","43.0751","14.8","214.11","226","60.0","10"
"03/27/12 10:51:25","43.0761","11.9","214.22","5","60.0","10"
"03/27/12 10:56:26","43.0774","12.7","214.78","144","60.03","10"
"03/27/12 11:01:25","43.0795","24.7","213.3","21","60.03","10"
"03/27/12 11:06:26","43.0807","4.0","213.54","0","59.96","10"
"03/27/12 11:11:25","43.0814","15.0","213.7","6","60.03","10"
"03/27/12 11:16:26","43.0821","14.4","213.6","7","60.0","10"
"03/27/12 11:21:25","43.0836","13.4","214.07","31","60.0","10"
"03/27/12 11:26:26","43.0848","3.9","213.62","227","60.03","10"
"03/27/12 11:31:26","43.0858","22.2","212.85","107","60.0","10"
"03/27/12 11:36:26","43.0867","13.8","213.31","3","60.03","10"
"03/27/12 11:41:26","43.0871","13.2","213.23","0","60.0","10"
"03/27/12 11:46:25","43.0875","0.0","213.37","0","60.03","10"
"03/27/12 11:51:26","43.0881","8.8","212.42","179","60.03","10"
"03/27/12 11:56:25","43.0885","9.0","213.05","179","60.03","11"
"03/27/12 12:01:25","43.0892","10.3","213.55","7","60.03","11"
"03/27/12 12:06:26","43.09","11.0","213.44","5","60.03","11"
"03/27/12 12:11:26","43.0912","11.7","213.23","16","60.0","11"
"03/27/12 12:16:25","43.0919","8.0","213.34","0","60.0","11"
"03/27/12 12:21:26","43.0926","13.7","212.09","33","60.0","11"
"03/27/12 12:26:27","43.0928","0.0","212.35","0","60.0","11"
"03/27/12 12:31:26","43.0929","0.0","213.25","0","60.0","10"
"03/27/12 12:36:25","43.0931","0.0","213.94","0","60.0","11"
"03/27/12 12:41:30","43.0936","0.0","214.06","0","60.03","11"
"03/27/12 12:46:26","43.0942","0.5","213.99","0","60.03","11"
"03/27/12 12:51:26","43.0958","46.9","215.27","122","60.03","11"
"03/27/12 12:56:25","43.1","81.0","215.51","399","60.03","11"
"03/27/12 13:01:26","43.1065","48.8","214.94","331","60.03","12"
"03/27/12 13:06:26","43.1098","35.2","213.83","93","60.03","12"
"03/27/12 13:11:26","43.1134","51.7","215.22","338","60.03","13"
"03/27/12 13:16:26","43.1178","134.4","216.71","624","60.0","13"
"03/27/12 13:21:25","43.1238","182.3","217.95","829","60.0","13"
"03/27/12 13:26:27","43.135","100.2","216.51","477","60.0","14"
"03/27/12 13:31:25","43.1437","66.4","215.86","385","60.0","15"
"03/27/12 13:36:25","43.1495","192.9","219.6","868","60.0","15"
"03/27/12 13:41:25","43.1623","190.3","218.21","862","60.03","17"
"03/27/12 13:46:26","43.1757","185.1","218.86","837","60.03","17"
"03/27/12 13:51:27","43.1899","182.5","218.85","825","60.03","18"
"03/27/12 13:56:25","43.204","184.7","218.21","833","60.03","18"
"03/27/12 14:01:26","43.2183","181.8","217.31","829","60.03","19"
"03/27/12 14:06:25","43.2324","180.0","217.46","820","60.03","19"
"03/27/12 14:11:26","43.2463","176.2","218.87","797","60.03","19"
"03/27/12 14:16:26","43.26","174.6","218.51","791","60.03","19"
"03/27/12 14:21:27","43.2736","172.4","218.28","785","60.03","19"
"03/27/12 14:26:27","43.2868","171.6","218.51","776","60.03","19"
"03/27/12 14:31:25","43.3","167.5","218.51","763","60.0","20"
"03/27/12 14:36:26","43.3131","166.4","217.53","762","60.0","20"
"03/27/12 14:41:25","43.3259","164.7","217.51","751","60.03","20"
"03/27/12 14:46:26","43.3385","161.1","217.13","732","60.03","20"
"03/27/12 14:51:26","43.3509","157.8","216.63","730","60.0","20"
"03/27/12 14:56:26","43.3632","152.3","216.58","709","60.03","20"
"03/27/12 15:01:26","43.3754","155.0","217.01","714","60.0","20"
"03/27/12 15:06:25","43.387","148.5","216.73","685","60.0","20"
"03/27/12 15:11:25","43.3986","147.7","217.13","680","60.03","21"
"03/27/12 15:16:25","43.4098","143.3","216.7","663","60.0","20"
"03/27/12 15:21:25","43.4207","139.7","216.76","650","60.0","20"
"03/27/12 15:26:26","43.4314","134.2","216.56","622","60.03","21"
"03/27/12 15:31:26","43.4419","132.7","216.68","619","60.0","21"
"03/27/12 15:36:26","43.4518","42.5","214.79","338","60.0","21"
"03/27/12 15:41:25","43.459","132.1","216.25","612","60.03","20"
"03/27/12 15:46:27","43.4681","123.7","215.63","581","60.03","20"
"03/27/12 15:51:25","43.4775","116.7","216.27","552","60.0","20"
"03/27/12 15:56:26","43.4862","112.3","216.25","534","60.0","20"
"03/27/12 16:01:26","43.4947","103.2","216.28","490","60.03","20"
"03/27/12 16:06:27","43.5026","91.4","215.63","443","60.03","20"
"03/27/12 16:11:26","43.5098","99.8","216.56","481","60.03","20"
"03/27/12 16:16:25","43.5162","95.5","215.57","456","60.03","20"
"03/27/12 16:21:26","43.5239","92.0","215.69","445","60.03","20"
"03/27/12 16:26:26","43.5306","90.0","215.74","438","60.03","20"
"03/27/12 16:31:26","43.5356","97.5","215.9","471","60.03","20"
"03/27/12 16:36:27","43.5422","83.4","215.48","406","60.03","20"
"03/27/12 16:41:27","43.5469","78.6","215.0","389","60.03","20"
"03/27/12 16:46:26","43.5527","71.1","214.86","353","60.03","20"
"03/27/12 16:51:25","43.5579","72.9","214.87","366","60.0","20"
"03/27/12 16:56:26","43.5628","45.1","214.88","444","60.03","20"
"03/27/12 17:01:27","43.5672","47.5","215.07","405","60.03","20"
"03/27/12 17:06:25","43.571","46.7","214.9","348","60.03","20"
"03/27/12 17:11:26","43.5751","43.3","214.83","369","60.03","19"
"03/27/12 17:16:26","43.5787","48.7","214.53","339","60.03","19"
"03/27/12 17:21:25","43.5821","43.9","213.92","146","60.03","19"
"03/27/12 17:26:26","43.5851","41.6","214.0","253","60.03","19"
"03/27/12 17:31:26","43.5866","13.4","213.09","137","60.03","19"
"03/27/12 17:36:26","43.5873","0.0","212.91","0","60.03","19"
"03/27/12 17:41:26","43.5878","0.0","212.63","0","60.03","19"
"03/27/12 17:46:25","43.5881","12.9","212.71","9","60.03","19"
"03/28/12 08:06:34","43.5883","0.0","215.29","0","60.0","4"
"03/28/12 08:16:29","43.5884","0.0","213.52","0","60.03","5"
"03/28/12 08:21:28","43.5885","14.1","214.58","0","60.03","6"
"03/28/12 08:26:27","43.5889","12.2","214.86","64","60.03","6"
"03/28/12 08:31:26","43.5896","11.9","214.34","2","60.03","6"
"03/28/12 08:36:27","43.5904","6.5","214.26","109","60.03","6"
"03/28/12 08:41:27","43.5914","14.3","214.35","6","60.03","6"
"03/28/12 08:46:25","43.5925","16.8","215.21","45","60.03","6"
"03/28/12 08:51:26","43.594","30.0","215.18","63","60.03","6"
"03/28/12 08:56:27","43.5957","12.9","214.73","174","60.03","6"
"03/28/12 09:01:27","43.5968","24.6","214.5","178","60.0","6"
"03/28/12 09:06:25","43.5982","12.0","214.32","8","60.03","6"
"03/28/12 09:11:26","43.6","26.1","215.71","154","60.0","6"
"03/28/12 09:16:26","43.6029","41.9","215.0","232","60.0","7"
"03/28/12 09:21:26","43.6056","28.5","213.95","37","60.0","7"
"03/28/12 09:26:25","43.6068","15.0","214.1","3","60.03","7"
"03/28/12 09:31:26","43.6074","11.3","214.22","91","60.03","7"
"03/28/12 09:36:27","43.608","15.3","214.53","9","60.03","7"
"03/28/12 09:41:26","43.6089","22.4","215.45","274","60.0","6"
"03/28/12 09:46:26","43.6103","11.0","215.41","3","60.03","6"
"03/28/12 09:51:26","43.6113","15.8","215.2","224","60.0","6"
"03/28/12 09:56:27","43.6121","0.0","214.55","3","60.07","6"
"03/28/12 10:01:26","43.6134","26.8","215.04","87","60.03","6"
"03/28/12 10:06:26","43.6158","26.8","214.57","149","60.0","7"
"03/28/12 10:11:27","43.6181","38.0","215.36","226","60.0","7"
"03/28/12 10:16:26","43.6207","32.2","215.25","241","60.03","7"
"03/28/12 10:21:26","43.6232","31.5","215.28","73","60.03","7"
"03/28/12 10:26:26","43.6258","35.5","215.08","157","60.0","7"
"03/28/12 10:31:27","43.6291","43.1","215.85","358","60.03","7"
"03/28/12 10:36:27","43.6333","42.4","215.47","152","60.03","8"
"03/28/12 10:41:27","43.6369","61.3","215.57","254","60.03","8"
"03/28/12 10:46:26","43.6409","71.0","215.49","408","60.03","8"
"03/28/12 10:51:26","43.6447","48.6","214.79","266","60.03","8"
"03/28/12 10:56:27","43.648","33.7","215.78","119","60.03","8"
"03/28/12 11:01:25","43.6512","44.5","215.96","335","60.0","8"
"03/28/12 11:06:26","43.6539","23.0","216.18","232","60.0","8"
"03/28/12 11:11:26","43.6556","16.3","215.77","250","60.03","8"
"03/28/12 11:16:27","43.657","12.7","215.6","3","60.0","8"
"03/28/12 11:21:26","43.6584","32.3","216.55","15","60.03","8"
"03/28/12 11:26:26","43.6608","28.3","216.41","74","60.0","8"
"03/28/12 11:31:27","43.6635","30.3","216.08","199","60.0","8"
"03/28/12 11:36:27","43.6661","25.0","215.14","67","60.0","8"
"03/28/12 11:41:26","43.6683","24.8","215.3","59","60.03","8"
"03/28/12 11:46:26","43.6704","25.3","215.79","83","60.0","8"
"03/28/12 11:51:26","43.6728","29.4","215.48","236","60.0","8"
"03/28/12 11:56:27","43.6757","47.8","216.64","290","60.03","8"
"03/28/12 12:01:25","43.6786","37.8","214.96","269","60.03","8"
"03/28/12 12:06:26","43.681","14.4","213.94","264","60.03","8"
"03/28/12 12:11:26","43.6827","20.1","213.84","139","60.03","8"
"03/28/12 12:16:26","43.6844","16.1","213.5","20","60.0","8"
"03/28/12 12:21:26","43.6865","32.2","213.92","157","60.03","8"
"03/28/12 12:26:26","43.6885","22.2","214.12","292","60.03","8"
"03/28/12 12:31:27","43.6903","29.1","214.61","36","60.03","7"
"03/28/12 12:36:26","43.6924","24.4","214.29","55","60.0","8"
"03/28/12 12:41:27","43.6939","16.3","214.09","87","60.0","8"
"03/28/12 12:46:26","43.6954","24.0","214.49","28","60.03","8"
"03/28/12 12:51:26","43.6969","19.6","214.37","214","60.0","7"
"03/28/12 12:56:26","43.6983","27.9","214.78","25","60.03","7"
"03/28/12 13:01:26","43.7004","26.2","214.73","216","60.0","7"
"03/28/12 13:06:26","43.7029","31.0","214.93","79","60.03","7"
"03/28/12 13:11:27","43.7058","37.1","215.21","255","60.03","8"
"03/28/12 13:16:26","43.7093","38.2","214.89","116","60.0","8"
"03/28/12 13:21:25","43.7129","35.3","215.87","136","60.03","8"
"03/28/12 13:26:26","43.7158","35.8","215.41","323","60.03","9"
"03/28/12 13:31:26","43.7187","41.8","215.6","319","60.03","9"
"03/28/12 13:36:27","43.7217","35.7","216.14","113","60.03","9"
"03/28/12 13:41:27","43.7249","48.7","216.07","377","60.03","9"
"03/28/12 13:46:26","43.7278","42.7","215.92","297","60.03","9"
"03/28/12 13:51:26","43.7306","32.6","215.65","81","60.03","9"
"03/28/12 13:56:27","43.7334","38.2","215.59","253","60.0","9"
"03/28/12 14:01:25","43.736","40.8","215.37","78","60.03","9"
"03/28/12 14:06:26","43.7387","27.7","215.57","129","60.0","9"
"03/28/12 14:11:26","43.7411","25.6","215.15","203","60.0","9"
"03/28/12 14:16:26","43.7429","28.0","214.47","99","60.0","9"
"03/28/12 14:21:26","43.7447","22.0","214.43","85","60.03","9"
"03/28/12 14:26:27","43.7462","27.7","214.79","73","60.03","8"
"03/28/12 14:31:27","43.748","36.9","215.58","308","60.03","8"
"03/28/12 14:36:27","43.75","23.5","215.24","303","60.0","8"
"03/28/12 14:41:27","43.7519","31.5","215.24","180","60.0","8"
"03/28/12 14:46:27","43.7543","34.1","215.65","225","60.03","8"
"03/28/12 14:51:26","43.757","32.7","215.46","187","60.03","8"
"03/28/12 14:56:26","43.7602","48.6","215.62","359","60.03","9"
"03/28/12 15:01:26","43.7634","33.2","215.18","208","60.03","9"
"03/28/12 15:06:26","43.7661","35.1","215.29","259","60.03","9"
"03/28/12 15:11:27","43.7683","35.2","215.08","97","60.0","9"
"03/28/12 15:16:25","43.7706","18.4","214.34","48","60.0","9"
"03/28/12 15:21:26","43.772","22.1","215.71","21","60.03","8"
"03/28/12 15:26:27","43.7738","24.5","215.42","64","60.0","8"
"03/28/12 15:31:27","43.776","27.6","215.58","153","60.03","9"
"03/28/12 15:36:27","43.7787","29.6","216.01","105","60.03","9"
"03/28/12 15:41:26","43.781","34.8","215.33","250","60.03","9"
"03/28/12 15:46:26","43.7833","30.2","215.28","179","60.03","9"
"03/28/12 15:51:27","43.7856","28.1","215.42","281","60.03","9"
"03/28/12 15:56:27","43.7882","30.5","215.05","84","60.03","9"
"03/28/12 16:01:27","43.7908","25.8","215.6","122","60.03","9"
"03/28/12 16:06:27","43.7922","13.7","215.56","0","60.0","9"
"03/28/12 16:11:26","43.7931","12.2","215.28","8","60.03","9"
"03/28/12 16:16:26","43.7947","21.3","215.48","129","60.03","9"
"03/28/12 16:21:27","43.796","11.3","214.67","6","60.03","9"
"03/28/12 16:26:27","43.7971","11.8","214.84","35","60.03","9"
"03/28/12 16:31:26","43.7983","12.7","215.25","231","60.03","9"
"03/28/12 16:36:26","43.7996","12.7","213.29","205","60.0","9"
"03/28/12 16:41:27","43.8009","26.2","213.39","272","60.03","9"
"03/28/12 16:46:26","43.8022","14.4","213.2","57","60.07","9"
"03/28/12 16:51:27","43.8033","12.7","212.64","2","60.03","9"
"03/28/12 16:56:26","43.8042","15.0","213.24","8","60.03","9"
"03/28/12 17:01:26","43.8048","0.0","213.25","243","60.03","9"
"03/28/12 17:06:27","43.8057","13.7","213.16","1","60.03","8"
"03/28/12 17:11:26","43.8062","11.3","212.61","16","60.03","8"
"03/28/12 17:16:26","43.8066","0.0","212.57","0","60.0","8"
"03/28/12 17:21:26","43.8068","0.0","212.15","0","60.03","8"
"03/28/12 17:46:26","43.8077","10.7","213.82","12","60.03","7"
"03/28/12 17:51:27","43.808","0.0","214.08","0","60.03","7"
"03/28/12 17:56:27","43.8083","7.2","213.76","0","60.0","7"
"03/28/12 18:01:27","43.8085","0.0","213.95","0","60.03","7"
"03/28/12 18:06:27","43.8086","0.0","213.48","0","60.03","6"
"03/29/12 07:21:29","43.8089","0.0","215.51","0","60.03","1"
"03/29/12 07:26:26","43.8091","12.1","214.86","221","60.07","2"
"03/29/12 07:31:27","43.8093","0.0","215.33","0","60.03","2"
"03/29/12 07:36:27","43.8096","0.0","215.02","0","60.03","3"
"03/29/12 07:41:29","43.81","0.0","214.71","0","60.03","3"
"03/29/12 07:46:28","43.8103","0.0","214.3","0","60.0","3"
"03/29/12 07:51:27","43.8108","0.0","215.78","0","60.07","4"
"03/29/12 07:56:27","43.8112","13.1","215.27","3","60.03","4"
"03/29/12 08:01:28","43.8116","0.0","214.18","0","60.0","4"
"03/29/12 08:06:26","43.8118","6.1","215.48","106","60.03","4"
"03/29/12 08:11:27","43.8124","13.7","215.39","233","60.03","4"
"03/29/12 08:16:26","43.813","12.8","215.07","1","60.0","4"
"03/29/12 08:21:27","43.8137","13.8","215.46","2","60.03","4"
"03/29/12 08:26:26","43.8144","11.7","214.66","23","60.03","4"
"03/29/12 08:31:27","43.8153","4.5","214.85","219","60.03","4"
"03/29/12 08:36:26","43.8163","18.8","215.81","246","60.03","5"
"03/29/12 08:41:26","43.8176","25.7","215.33","49","60.0","5"
"03/29/12 08:46:26","43.8191","14.1","215.07","213","60.03","5"
"03/29/12 08:51:26","43.8208","19.2","215.68","242","60.03","5"
"03/29/12 08:56:27","43.8224","14.2","215.48","203","60.0","6"
"03/29/12 09:01:27","43.8244","24.3","214.88","15","60.0","6"
"03/29/12 09:06:27","43.8261","24.8","214.78","101","60.03","6"
"03/29/12 09:11:26","43.8277","30.5","214.96","195","60.03","6"
"03/29/12 09:16:27","43.8294","22.1","215.6","78","60.03","6"
"03/29/12 09:21:27","43.8311","21.1","214.76","13","60.03","6"
"03/29/12 09:26:28","43.833","30.6","215.19","170","60.03","6"
"03/29/12 09:31:27","43.8351","34.1","214.41","320","60.03","6"
"03/29/12 09:36:27","43.837","23.0","214.04","242","60.03","6"
"03/29/12 09:41:28","43.8391","25.5","215.38","118","60.03","6"
"03/29/12 09:46:28","43.8416","37.8","214.94","278","60.03","6"
"03/29/12 09:51:27","43.844","25.1","215.29","242","60.0","7"
"03/29/12 09:56:27","43.8462","24.9","214.4","223","60.03","7"
"03/29/12 10:01:27","43.8489","35.2","214.57","99","60.0","7"
"03/29/12 10:06:27","43.852","41.5","214.38","303","60.03","7"
"03/29/12 10:11:27","43.8548","38.7","214.84","142","60.03","7"
"03/29/12 10:16:27","43.8574","39.0","214.17","295","60.07","7"
"03/29/12 10:21:28","43.86","26.6","214.72","139","60.03","7"
"03/29/12 10:26:26","43.8621","30.5","214.95","91","60.0","6"
"03/29/12 10:31:27","43.8644","30.0","214.66","95","60.0","6"
"03/29/12 10:36:28","43.867","36.8","216.07","275","60.03","6"
"03/29/12 10:41:26","43.8695","36.5","215.46","227","60.0","6"
"03/29/12 10:46:27","43.8716","24.9","215.95","184","60.03","6"
"03/29/12 10:51:26","43.8741","29.1","216.48","103","60.07","6"
"03/29/12 10:56:27","43.8767","42.6","216.66","274","60.03","6"
"03/29/12 11:01:28","43.8799","45.4","215.28","302","60.03","6"
"03/29/12 11:06:26","43.883","44.4","215.46","163","60.0","6"
"03/29/12 11:11:26","43.8866","44.1","215.4","100","60.03","6"
"03/29/12 11:16:27","43.8909","47.8","215.77","98","60.0","6"
"03/29/12 11:21:26","43.8942","39.4","216.34","310","60.03","7"
"03/29/12 11:26:27","43.8972","36.2","216.16","145","60.03","6"
"03/29/12 11:31:28","43.9006","37.2","215.03","137","60.03","7"
"03/29/12 11:36:27","43.9039","43.7","213.11","361","60.03","7"
"03/29/12 11:41:27","43.9084","48.3","212.96","456","60.03","7"
"03/29/12 11:46:28","43.9133","65.9","213.73","335","60.0","7"
"03/29/12 11:51:27","43.9191","79.5","214.53","392","60.0","7"
"03/29/12 11:56:28","43.9247","75.9","214.28","381","60.03","7"
"03/29/12 12:01:28","43.9315","96.9","215.67","466","60.03","8"
"03/29/12 12:06:26","43.9383","84.6","214.58","416","60.0","8"
"03/29/12 12:11:28","43.944","67.5","214.79","343","60.03","8"
"03/29/12 12:16:28","43.9489","53.6","213.04","297","60.0","8"
"03/29/12 12:21:26","43.9531","64.3","212.8","328","60.0","8"
"03/29/12 12:26:27","43.9575","64.1","213.97","332","60.03","8"
"03/29/12 12:31:28","43.9625","48.0","214.16","334","60.03","8"
"03/29/12 12:36:27","43.9672","66.4","214.43","338","60.03","8"
"03/29/12 12:41:27","43.9721","46.1","214.19","189","60.0","8"
"03/29/12 12:46:28","43.9761","54.1","213.89","228","60.0","8"
"03/29/12 12:51:26","43.9799","52.6","213.25","230","60.03","8"
"03/29/12 12:56:27","43.9834","49.6","214.08","382","60.0","8"
"03/29/12 13:01:27","43.9874","61.2","214.84","140","60.03","7"
"03/29/12 13:06:26","43.9917","58.8","214.79","96","60.03","7"
"03/29/12 13:11:26","43.9957","42.0","215.06","173","60.0","8"
"03/29/12 13:16:26","43.9993","38.5","215.65","315","60.0","7"
"03/29/12 13:21:27","44.0028","53.3","213.86","269","60.03","7"
"03/29/12 13:26:26","44.0064","38.3","215.2","133","60.0","7"
"03/29/12 13:31:28","44.0103","47.7","215.74","244","60.03","7"
"03/29/12 13:36:27","44.0138","47.2","215.28","294","60.0","7"
"03/29/12 13:41:27","44.017","47.1","214.6","200","60.03","7"
"03/29/12 13:46:27","44.0203","38.1","215.0","365","60.03","7"
"03/29/12 13:51:28","44.0239","40.5","215.32","119","60.03","7"
"03/29/12 13:56:26","44.0279","66.0","215.39","130","60.03","7"
"03/29/12 14:01:27","44.0328","68.4","215.78","341","60.03","7"
"03/29/12 14:06:27","44.0383","77.8","216.01","382","60.03","8"
"03/29/12 14:11:27","44.0443","70.0","215.28","352","60.03","8"
"03/29/12 14:16:27","44.0491","56.1","214.67","335","60.0","8"
"03/29/12 14:21:27","44.0534","62.5","214.96","320","60.03","8"
"03/29/12 14:26:26","44.0576","42.8","216.11","370","59.96","8"
"03/29/12 14:31:26","44.0617","48.8","215.75","194","60.03","8"
"03/29/12 14:36:28","44.0656","40.2","216.29","202","60.03","7"
"03/29/12 14:41:26","44.0685","40.8","216.06","298","60.0","7"
"03/29/12 14:46:26","44.0714","45.0","215.98","135","60.03","7"
"03/29/12 14:51:26","44.0747","48.4","215.86","235","60.03","7"
"03/29/12 14:56:28","44.0779","36.9","215.28","119","60.0","6"
"03/29/12 15:01:27","44.0819","68.5","215.8","370","60.03","7"
"03/29/12 15:06:27","44.0861","45.8","215.67","424","60.03","7"
"03/29/12 15:11:26","44.09","44.7","214.36","102","60.0","7"
"03/29/12 15:16:27","44.095","78.1","215.74","383","60.0","7"
"03/29/12 15:21:27","44.1008","70.0","215.54","352","60.03","7"
"03/29/12 15:26:27","44.1064","77.6","215.25","387","60.03","7"
"03/29/12 15:31:27","44.1122","67.8","215.82","338","60.03","7"
"03/29/12 15:36:26","44.1168","39.8","215.35","399","60.03","7"
"03/29/12 15:41:27","44.1209","49.6","215.86","81","60.03","7"
"03/29/12 15:46:28","44.1253","68.8","214.83","127","60.0","7"
"03/29/12 15:51:26","44.1296","63.6","215.62","330","60.03","7"
"03/29/12 15:56:27","44.1337","55.3","215.14","342","60.0","7"
"03/29/12 16:01:27","44.1377","60.0","215.43","87","60.03","6"
"03/29/12 16:06:28","44.1413","49.9","215.45","159","60.03","6"
"03/29/12 16:11:26","44.1445","33.4","215.23","248","60.0","6"
"03/29/12 16:16:27","44.1471","38.3","215.4","238","60.03","6"
"03/29/12 16:21:26","44.15","42.6","214.86","324","60.03","6"
"03/29/12 16:26:28","44.153","35.7","215.1","324","60.03","6"
"03/29/12 16:31:28","44.1569","53.6","215.61","212","60.03","6"
"03/29/12 16:36:26","44.1615","62.0","216.13","316","60.0","6"
"03/29/12 16:41:27","44.1658","67.4","215.23","116","60.03","6"
"03/29/12 16:46:27","44.169","42.4","214.59","149","60.03","6"
"03/29/12 16:51:26","44.173","63.6","214.21","97","60.03","6"
"03/29/12 16:56:27","44.1771","59.9","214.52","377","60.07","6"
"03/29/12 17:01:27","44.1817","73.0","215.13","233","60.03","6"
"03/29/12 17:06:27","44.186","40.7","214.47","108","60.03","6"
"03/29/12 17:11:28","44.1893","39.3","213.66","229","60.0","6"
"03/29/12 17:16:26","44.1926","33.3","214.77","203","60.0","6"
"03/29/12 17:21:28","44.1956","42.7","215.13","277","60.0","6"
"03/29/12 17:26:26","44.1985","42.1","215.47","314","60.03","6"
"03/29/12 17:31:27","44.2011","35.8","214.99","265","60.07","6"
"03/29/12 17:36:28","44.2034","22.5","214.22","206","60.03","5"
"03/29/12 17:41:26","44.2053","33.0","214.7","36","60.0","5"
"03/29/12 17:46:27","44.2069","22.6","214.58","246","60.03","5"
"03/29/12 17:51:28","44.2082","13.3","215.02","3","60.03","5"
"03/29/12 17:56:26","44.2092","14.3","214.59","5","60.03","5"
"03/29/12 18:01:28","44.21","11.3","214.97","9","60.03","4"
"03/29/12 18:06:26","44.2106","0.0","213.95","0","60.03","4"
"03/29/12 18:11:27","44.2111","0.0","213.91","0","60.03","4"
"03/29/12 18:16:26","44.2115","0.0","213.36","0","60.03","4"
"03/29/12 18:21:27","44.2118","13.4","213.12","5","60.03","4"
"03/29/12 18:26:27","44.2122","0.0","212.91","0","60.03","4"
"03/29/12 18:31:28","44.2125","0.0","213.59","0","60.03","4"
"03/29/12 18:36:27","44.2127","0.0","214.07","139","60.03","4"
"03/30/12 08:26:29","44.2127","6.9","214.01","0","60.0","2"
"03/30/12 08:36:30","44.2131","11.5","213.7","59","60.0","3"
"03/30/12 08:41:28","44.2133","0.0","213.69","0","60.03","3"
"03/30/12 08:46:28","44.2136","0.0","212.77","206","60.03","3"
"03/30/12 08:51:28","44.2138","12.2","212.75","5","60.03","4"
"03/30/12 08:56:27","44.2141","0.0","213.65","0","60.0","4"
"03/30/12 09:01:27","44.2143","13.1","213.05","37","60.0","4"
"03/30/12 09:06:28","44.2147","0.0","214.07","53","60.0","4"
"03/30/12 09:11:27","44.215","0.0","213.89","0","60.0","4"
"03/30/12 09:16:27","44.2154","0.0","213.77","0","60.07","4"
"03/30/12 09:21:28","44.2158","14.0","213.53","146","60.03","4"
"03/30/12 09:26:28","44.2164","0.0","213.31","12","60.03","4"
"03/30/12 09:31:27","44.217","13.4","213.32","1","60.03","4"
"03/30/12 09:36:28","44.2177","14.1","213.53","0","60.03","4"
"03/30/12 09:41:27","44.2184","2.8","213.94","106","60.03","4"
"03/30/12 09:46:27","44.2192","13.3","213.5","5","60.0","4"
"03/30/12 09:51:27","44.2202","8.1","213.01","222","60.03","5"
"03/30/12 09:56:27","44.2212","11.6","213.9","1","60.07","5"
"03/30/12 10:01:27","44.2221","17.6","213.69","261","60.0","5"
"03/30/12 10:06:27","44.2234","18.8","213.83","250","60.03","5"
"03/30/12 10:11:27","44.2247","14.6","214.06","92","60.03","5"
"03/30/12 10:16:28","44.2262","12.6","214.15","82","60.03","5"
"03/30/12 10:21:27","44.2275","15.4","214.41","17","60.0","5"
"03/30/12 10:26:27","44.229","11.2","214.87","167","60.03","5"
"03/30/12 10:31:28","44.2305","19.9","214.82","40","60.03","6"
"03/30/12 10:36:28","44.232","25.1","214.68","83","60.03","5"
"03/30/12 10:41:28","44.2334","15.0","214.1","248","60.03","5"
"03/30/12 10:46:27","44.2352","27.4","213.97","29","60.0","6"
"03/30/12 10:51:28","44.2374","27.2","214.41","112","60.0","6"
"03/30/12 10:56:28","44.2399","26.7","215.24","76","60.07","6"
"03/30/12 11:01:28","44.242","33.5","214.59","229","60.03","6"
"03/30/12 11:06:28","44.2438","19.9","214.52","240","60.0","6"
"03/30/12 11:11:28","44.2457","30.7","214.46","210","60.03","6"
"03/30/12 11:16:28","44.2479","33.9","214.45","162","60.0","6"
"03/30/12 11:21:27","44.2504","32.8","214.27","158","60.03","6"
"03/30/12 11:26:27","44.2534","42.1","214.06","312","60.0","6"
"03/30/12 11:31:27","44.2564","35.6","213.99","112","60.03","6"
"03/30/12 11:36:28","44.26","41.7","214.76","311","60.03","6"
"03/30/12 11:41:29","44.2641","51.5","214.94","139","60.03","6"
"03/30/12 11:46:28","44.2682","42.2","214.71","118","60.0","6"
"03/30/12 11:51:27","44.2718","38.0","215.07","136","60.03","7"
"03/30/12 11:56:28","44.2753","39.2","214.94","217","60.03","7"
"03/30/12 12:01:27","44.2788","35.9","213.73","92","59.96","7"
"03/30/12 12:06:27","44.2817","37.9","214.03","259","60.0","7"
"03/30/12 12:11:28","44.284","35.5","213.4","272","60.0","7"
"03/30/12 12:16:27","44.286","27.8","213.88","113","60.03","6"
"03/30/12 12:21:27","44.2877","29.7","213.75","59","60.03","6"
"03/30/12 12:26:28","44.2893","27.7","213.72","188","60.03","6"
"03/30/12 12:31:28","44.291","16.9","213.49","15","60.03","6"
"03/30/12 12:36:27","44.2926","24.2","214.01","200","60.0","6"
"03/30/12 12:41:27","44.2942","33.2","213.47","286","60.07","6"
"03/30/12 12:46:28","44.2961","23.1","214.38","35","60.03","6"
"03/30/12 12:51:27","44.2978","34.3","214.81","151","60.03","6"
"03/30/12 12:56:27","44.2995","19.6","214.78","14","60.03","6"
"03/30/12 13:01:28","44.3011","22.4","214.62","247","60.0","6"
"03/30/12 13:06:27","44.3029","32.7","214.71","23","60.03","6"
"03/30/12 13:11:28","44.305","34.1","215.61","171","60.03","6"
"03/30/12 13:16:28","44.3074","26.1","214.97","82","60.0","6"
"03/30/12 13:21:28","44.3097","34.4","214.98","256","60.0","6"
"03/30/12 13:26:27","44.3122","38.2","214.81","206","60.03","6"
"03/30/12 13:31:27","44.3153","36.0","215.39","99","60.03","7"
"03/30/12 13:36:27","44.3188","50.0","215.05","381","60.03","7"
"03/30/12 13:41:28","44.3225","48.9","214.99","115","60.0","7"
"03/30/12 13:46:27","44.3259","50.9","215.09","304","60.07","7"
"03/30/12 13:51:28","44.3293","47.9","214.83","123","60.03","6"
"03/30/12 13:56:28","44.3324","40.2","214.6","109","60.03","6"
"03/30/12 14:01:28","44.335","26.8","214.75","259","60.03","6"
"03/30/12 14:06:27","44.3372","26.3","214.38","42","60.0","6"
"03/30/12 14:11:28","44.3388","11.6","214.27","9","60.0","6"
"03/30/12 14:16:28","44.3401","26.3","214.23","108","60.03","6"
"03/30/12 14:21:28","44.3412","14.5","213.7","69","60.0","6"
"03/30/12 14:26:27","44.3426","22.9","213.77","11","60.03","6"
"03/30/12 14:31:27","44.344","13.7","213.6","5","60.03","6"
"03/30/12 14:36:28","44.3454","22.0","213.74","131","60.0","6"
"03/30/12 14:41:28","44.3466","16.3","214.16","1","60.0","6"
"03/30/12 14:46:28","44.3476","13.8","213.83","122","60.03","6"
"03/30/12 14:51:28","44.3484","11.9","213.96","1","60.03","6"
"03/30/12 14:56:27","44.3492","13.8","213.74","171","60.03","6"
"03/30/12 15:01:27","44.3499","10.7","214.48","122","60.0","6"
"03/30/12 15:06:28","44.3511","4.3","213.51","249","60.03","6"
"03/30/12 15:11:28","44.3522","23.2","213.67","146","60.0","6"
"03/30/12 15:16:28","44.3536","12.5","213.26","215","60.0","6"
"03/30/12 15:21:29","44.3548","12.2","214.33","153","60.0","6"
"03/30/12 15:26:28","44.3564","23.5","214.49","235","60.0","6"
"03/30/12 15:31:27","44.3581","31.8","215.17","272","60.03","6"
"03/30/12 15:36:28","44.3597","25.7","214.28","122","60.03","6"
"03/30/12 15:41:28","44.3612","17.1","215.16","97","60.0","6"
"03/30/12 15:46:28","44.3625","22.4","215.0","218","60.0","6"
"03/30/12 15:51:29","44.3637","6.2","214.16","242","60.03","6"
"03/30/12 15:56:27","44.3646","11.6","214.97","4","60.0","5"
"03/30/12 16:01:27","44.3654","11.8","214.5","6","60.03","5"
"03/30/12 16:06:28","44.3661","0.0","213.95","0","60.0","5"
"03/30/12 16:11:28","44.3664","13.3","214.12","54","60.03","5"
"03/30/12 16:16:27","44.367","0.0","214.06","0","60.03","5"
"03/30/12 16:21:28","44.3672","0.0","214.31","0","60.03","5"
"03/30/12 16:26:28","44.3678","3.2","213.81","0","60.03","5"
"03/30/12 16:31:28","44.3683","15.3","213.68","0","60.03","5"
"03/30/12 16:36:27","44.369","12.4","213.53","8","60.03","5"
"03/30/12 16:41:28","44.3694","0.0","213.31","0","60.03","5"
"03/30/12 16:46:28","44.3697","0.0","213.89","0","60.03","5"
"03/30/12 16:51:29","44.3697","0.0","212.78","0","60.03","4"
"03/30/12 16:56:30","44.3698","0.0","213.11","0","60.03","3"
"03/30/12 17:01:36","44.37","0.0","214.0","0","60.03","4"
"03/30/12 17:06:28","44.3703","0.0","213.81","0","60.07","4"
"03/31/12 08:01:35","44.3703","0.0","213.11","0","60.0","2"
"03/31/12 08:06:28","44.3703","0.0","213.34","0","60.0","3"
"03/31/12 08:16:29","44.3703","0.0","213.31","0","60.0","3"
"03/31/12 08:21:33","44.3704","0.0","212.74","0","60.0","3"
"03/31/12 08:26:33","44.3707","13.4","213.2","14","60.0","4"
"03/31/12 08:31:28","44.3711","0.0","213.32","0","60.03","5"
"03/31/12 08:36:29","44.3716","15.6","212.64","8","60.0","5"
"03/31/12 08:41:28","44.3723","11.8","213.09","34","60.03","5"
"03/31/12 08:46:28","44.373","14.1","214.29","31","60.03","5"
"03/31/12 08:51:28","44.3738","12.3","214.12","2","60.03","5"
"03/31/12 08:56:28","44.3746","11.0","214.55","226","60.03","5"
"03/31/12 09:01:29","44.3756","13.6","214.7","52","60.0","6"
"03/31/12 09:06:27","44.3768","15.2","214.77","6","60.03","6"
"03/31/12 09:11:29","44.3779","10.9","213.97","7","60.03","6"
"03/31/12 09:16:28","44.379","13.9","214.46","48","60.0","6"
"03/31/12 09:21:28","44.3802","17.1","214.27","4","60.03","6"
"03/31/12 09:26:29","44.3817","25.0","214.93","116","60.0","6"
"03/31/12 09:31:28","44.3832","19.7","214.22","24","60.0","6"
"03/31/12 09:36:28","44.3848","17.3","214.19","208","60.03","6"
"03/31/12 09:41:28","44.3868","29.1","215.02","307","60.03","6"
"03/31/12 09:46:29","44.3887","34.5","214.8","77","60.07","6"
"03/31/12 09:51:28","44.3907","24.9","214.88","91","60.0","7"
"03/31/12 09:56:28","44.3927","34.0","214.64","73","60.07","7"
"03/31/12 10:01:29","44.3948","19.7","215.16","53","60.0","7"
"03/31/12 10:06:28","44.3968","17.2","214.07","22","60.0","7"
"03/31/12 10:11:29","44.3989","17.5","214.47","33","60.0","7"
"03/31/12 10:16:27","44.4012","32.5","214.96","225","60.0","7"
"03/31/12 10:21:27","44.4037","30.5","215.44","156","60.07","7"
"03/31/12 10:26:28","44.4063","32.1","215.31","311","60.0","8"
"03/31/12 10:31:28","44.4094","49.5","216.01","280","60.0","8"
"03/31/12 10:36:28","44.4132","44.5","216.16","367","60.0","9"
"03/31/12 10:41:29","44.4175","42.6","216.43","308","60.0","9"
"03/31/12 10:46:28","44.4211","44.9","215.91","338","60.03","9"
"03/31/12 10:51:28","44.4258","71.2","216.52","355","60.03","9"
"03/31/12 10:56:28","44.4315","75.5","216.29","370","60.03","9"
"03/31/12 11:01:28","44.4389","126.5","217.97","583","60.0","10"
"03/31/12 11:06:28","44.4465","82.5","217.24","405","60.0","10"
"03/31/12 11:11:28","44.4529","78.7","216.56","390","60.03","11"
"03/31/12 11:16:29","44.4581","59.0","216.54","253","60.0","11"
"03/31/12 11:21:28","44.4633","75.8","216.52","372","60.0","11"
"03/31/12 11:26:29","44.4691","75.8","216.46","374","60.0","11"
"03/31/12 11:31:28","44.477","144.2","218.91","657","60.03","11"
"03/31/12 11:36:28","44.4877","134.2","217.63","624","60.03","13"
