"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/31/12 11:41:28","44.4967","97.4","217.52","465","60.03","13"
"03/31/12 11:46:28","44.505","129.6","217.48","604","60.03","13"
"03/31/12 11:51:28","44.5163","158.5","217.36","725","60.03","14"
"03/31/12 11:56:29","44.5281","140.0","216.89","654","60.0","15"
"03/31/12 12:01:28","44.5399","148.1","216.63","686","60.07","15"
"03/31/12 12:06:28","44.5514","124.7","216.7","584","60.03","15"
"03/31/12 12:11:28","44.5595","99.9","216.54","476","60.07","15"
"03/31/12 12:16:28","44.5676","109.3","216.47","516","60.0","15"
"03/31/12 12:21:28","44.5758","118.1","216.74","552","60.0","15"
"03/31/12 12:26:28","44.5852","132.8","217.27","619","60.03","15"
"03/31/12 12:31:29","44.5957","151.8","217.33","702","60.03","15"
"03/31/12 12:36:28","44.6071","110.3","216.08","521","60.0","15"
"03/31/12 12:41:29","44.6187","150.6","216.88","694","60.03","16"
"03/31/12 12:46:29","44.6286","127.3","215.87","595","60.0","16"
"03/31/12 12:51:27","44.6369","81.6","215.11","400","60.03","16"
"03/31/12 12:56:28","44.6438","92.5","215.32","447","60.03","15"
"03/31/12 13:01:29","44.6511","96.1","215.84","460","60.0","15"
"03/31/12 13:06:29","44.6586","99.8","216.83","477","60.0","15"
"03/31/12 13:11:27","44.6668","89.9","216.13","435","60.03","15"
"03/31/12 13:16:29","44.6741","95.7","216.65","461","60.03","15"
"03/31/12 13:21:28","44.6816","102.7","215.8","489","60.03","15"
"03/31/12 13:26:29","44.6886","82.0","215.36","399","60.0","15"
"03/31/12 13:31:28","44.695","73.4","215.31","366","60.0","15"
"03/31/12 13:36:28","44.7007","67.0","215.84","340","60.03","14"
"03/31/12 13:41:28","44.7061","72.7","216.57","360","60.0","14"
"03/31/12 13:46:29","44.7119","73.8","216.09","366","60.0","13"
"03/31/12 13:51:29","44.7177","71.0","216.31","351","60.03","13"
"03/31/12 13:56:27","44.7227","61.4","214.45","316","60.03","13"
"03/31/12 14:01:28","44.7271","60.5","214.91","363","60.03","13"
"03/31/12 14:06:28","44.7308","37.7","214.8","122","60.0","13"
"03/31/12 14:11:29","44.7339","34.8","214.32","165","60.03","12"
"03/31/12 14:16:29","44.737","34.5","214.5","122","60.03","12"
"03/31/12 14:21:27","44.7397","26.9","214.05","135","60.03","12"
"03/31/12 14:26:29","44.7421","33.0","214.04","115","60.03","11"
"03/31/12 14:31:28","44.7441","20.2","214.21","115","60.03","11"
"03/31/12 14:36:29","44.7457","26.1","213.53","130","60.03","11"
"03/31/12 14:41:27","44.7473","31.5","213.87","212","60.03","11"
"03/31/12 14:46:28","44.749","23.6","214.54","70","60.03","11"
"03/31/12 14:51:28","44.7506","12.7","214.16","4","60.0","10"
"03/31/12 14:56:27","44.7517","16.7","214.22","69","60.0","10"
"03/31/12 15:01:29","44.7529","10.4","214.04","23","60.03","10"
"03/31/12 15:06:29","44.7537","12.7","213.62","2","60.03","10"
"03/31/12 15:11:29","44.7547","16.5","213.67","39","60.03","10"
"03/31/12 15:16:28","44.756","12.6","213.67","3","60.0","10"
"03/31/12 15:21:28","44.7568","14.5","213.27","3","60.0","10"
"03/31/12 15:26:29","44.7577","4.5","213.27","258","60.0","9"
"03/31/12 15:31:27","44.7586","13.3","213.26","12","60.0","9"
"03/31/12 15:36:28","44.7597","11.7","213.53","4","60.0","9"
"03/31/12 15:41:29","44.7607","13.9","212.86","8","60.03","9"
"03/31/12 15:46:28","44.7617","13.5","212.39","22","60.0","9"
"03/31/12 15:51:29","44.7632","20.8","213.77","13","60.03","9"
"03/31/12 15:56:29","44.7648","30.0","213.42","141","60.07","9"
"03/31/12 16:01:29","44.7663","10.7","214.35","2","60.0","9"
"03/31/12 16:06:27","44.7672","12.5","214.33","60","60.0","9"
"03/31/12 16:11:28","44.7681","14.6","215.26","0","60.03","9"
"03/31/12 16:16:29","44.7688","8.1","215.25","26","60.0","9"
"03/31/12 16:21:29","44.77","12.2","215.05","8","60.03","9"
"03/31/12 16:26:27","44.7712","13.8","214.62","66","60.0","9"
"03/31/12 16:31:28","44.772","2.7","214.23","26","60.0","9"
"03/31/12 16:36:28","44.773","16.2","214.84","117","60.0","9"
"03/31/12 16:41:28","44.7744","21.1","214.91","17","60.03","9"
"03/31/12 16:46:28","44.7759","31.9","215.34","77","60.03","9"
"03/31/12 16:51:29","44.7776","28.7","215.05","112","60.0","9"
"03/31/12 16:56:29","44.779","22.2","215.5","257","60.03","9"
"03/31/12 17:01:29","44.7806","19.3","214.55","156","60.0","9"
"03/31/12 17:06:27","44.7819","13.7","215.29","0","60.03","9"
"03/31/12 17:11:27","44.7828","14.1","215.93","3","60.03","9"
"03/31/12 17:16:28","44.7839","11.8","214.69","2","60.03","9"
"03/31/12 17:21:29","44.7847","14.4","213.71","0","60.0","9"
"03/31/12 17:26:27","44.7851","0.0","213.8","0","60.03","9"
"03/31/12 17:31:29","44.7855","10.9","213.26","65","60.03","9"
"03/31/12 17:36:27","44.7858","0.0","213.44","0","60.03","9"
"03/31/12 17:41:27","44.786","0.0","213.04","0","60.03","9"
"04/01/12 07:51:29","44.7865","0.0","213.51","0","60.03","8"
"04/01/12 07:56:29","44.7869","12.9","213.4","77","60.03","8"
"04/01/12 08:01:31","44.7873","11.7","213.7","38","59.96","8"
"04/01/12 08:06:29","44.7877","14.1","213.34","5","60.03","8"
"04/01/12 08:11:29","44.7884","2.9","212.87","154","60.0","8"
"04/01/12 08:16:29","44.7891","0.0","213.0","156","59.96","8"
"04/01/12 08:21:28","44.7899","12.7","212.99","49","60.0","8"
"04/01/12 08:26:29","44.7904","0.0","213.46","0","60.03","9"
"04/01/12 08:31:29","44.791","14.9","213.74","2","60.03","8"
"04/01/12 08:36:30","44.7925","21.1","214.22","13","60.0","9"
"04/01/12 08:41:30","44.7941","16.2","214.12","207","60.03","9"
"04/01/12 08:46:28","44.7958","30.4","213.89","61","60.03","9"
"04/01/12 08:51:30","44.7978","25.8","214.69","274","60.0","9"
"04/01/12 08:56:28","44.7997","36.7","214.51","226","60.0","9"
"04/01/12 09:01:29","44.8023","29.1","214.33","167","60.0","9"
"04/01/12 09:06:29","44.8058","52.1","214.54","209","60.03","9"
"04/01/12 09:11:29","44.8096","48.1","214.42","112","60.0","10"
"04/01/12 09:16:28","44.8133","48.2","214.46","340","60.03","10"
"04/01/12 09:21:29","44.8167","53.9","214.72","342","60.03","10"
"04/01/12 09:26:28","44.8206","34.2","215.0","119","60.0","11"
"04/01/12 09:31:28","44.8236","47.3","215.34","287","60.03","11"
"04/01/12 09:36:28","44.8268","49.4","215.03","365","60.03","11"
"04/01/12 09:41:30","44.8294","31.9","214.12","59","60.03","11"
"04/01/12 09:46:28","44.8317","62.6","215.39","418","60.03","11"
"04/01/12 09:51:29","44.8373","76.9","215.91","379","60.03","11"
"04/01/12 09:56:29","44.8435","92.3","216.37","442","60.0","12"
"04/01/12 10:01:29","44.8503","51.8","215.74","98","60.03","13"
"04/01/12 10:06:28","44.8573","153.7","218.22","706","60.03","13"
"04/01/12 10:11:28","44.8676","157.6","217.26","720","60.03","15"
"04/01/12 10:16:30","44.879","146.5","217.39","675","60.07","15"
"04/01/12 10:21:29","44.8891","107.5","216.36","510","60.03","16"
"04/01/12 10:26:29","44.9004","113.6","216.48","538","60.03","17"
"04/01/12 10:31:29","44.9111","154.1","216.87","712","60.03","18"
"04/01/12 10:36:29","44.9229","187.7","217.56","850","60.03","19"
"04/01/12 10:41:28","44.9307","131.1","216.32","612","60.0","18"
"04/01/12 10:46:29","44.9406","91.0","215.45","439","60.03","18"
"04/01/12 10:51:29","44.9495","140.9","216.89","652","60.0","18"
"04/01/12 10:56:29","44.9604","159.5","218.1","730","60.03","18"
"04/01/12 11:01:29","44.9731","120.9","216.63","568","60.03","19"
"04/01/12 11:06:29","44.9845","82.6","215.6","406","60.03","19"
"04/01/12 11:11:29","44.9962","179.3","217.75","812","60.03","20"
"04/01/12 11:16:28","45.011","145.7","216.72","670","60.0","23"
"04/01/12 11:21:28","45.0168","41.5","214.28","103","60.03","21"
"04/01/12 11:26:29","45.0283","187.7","217.55","846","60.03","23"
"04/01/12 11:31:29","45.0412","197.2","220.96","882","60.03","23"
"04/01/12 11:36:29","45.0536","196.2","220.21","876","60.0","24"
"04/01/12 11:41:29","45.0628","131.2","218.06","608","60.0","23"
"04/01/12 11:46:29","45.0692","70.7","217.15","351","60.03","22"
"04/01/12 11:51:28","45.0743","68.9","216.93","346","60.03","21"
"04/01/12 11:56:29","45.0788","61.8","216.64","315","60.0","21"
"04/01/12 12:01:28","45.0847","63.0","216.56","320","60.0","20"
"04/01/12 12:06:28","45.0925","131.0","218.01","614","60.03","20"
"04/01/12 12:11:29","45.0998","60.7","216.12","311","60.03","20"
"04/01/12 12:16:28","45.1106","195.9","219.44","881","60.0","21"
"04/01/12 12:21:29","45.125","113.2","216.57","533","60.0","21"
"04/01/12 12:26:29","45.1327","88.8","215.91","427","60.0","21"
"04/01/12 12:31:29","45.1452","113.7","217.06","536","60.03","22"
"04/01/12 12:36:29","45.1538","103.2","216.1","494","60.03","22"
"04/01/12 12:41:28","45.1645","165.1","217.84","755","60.03","23"
"04/01/12 12:46:29","45.177","143.0","216.43","665","60.03","23"
"04/01/12 12:51:29","45.1904","181.7","218.18","823","60.0","23"
"04/01/12 12:56:30","45.1991","54.2","215.36","194","60.03","23"
"04/01/12 13:01:29","45.2023","34.4","215.26","264","60.03","22"
"04/01/12 13:06:29","45.2056","40.3","215.37","239","60.03","20"
"04/01/12 13:11:29","45.2096","65.8","215.36","402","60.03","19"
"04/01/12 13:16:29","45.2157","94.0","216.6","452","60.0","19"
"04/01/12 13:21:28","45.2239","128.8","217.03","603","60.0","19"
"04/01/12 13:26:29","45.2369","196.7","218.78","885","60.03","21"
"04/01/12 13:31:29","45.2448","75.7","216.08","373","60.0","21"
"04/01/12 13:36:29","45.2514","83.3","215.68","409","60.0","22"
"04/01/12 13:41:28","45.2628","196.1","218.28","886","60.0","24"
"04/01/12 13:46:29","45.2764","116.9","216.35","549","60.0","26"
"04/01/12 13:51:28","45.2902","186.0","218.14","840","60.0","27"
"04/01/12 13:56:28","45.3053","196.6","218.47","895","60.03","29"
"04/01/12 14:01:29","45.3154","196.4","218.3","881","60.0","29"
"04/01/12 14:06:29","45.3287","67.6","215.14","341","60.0","29"
"04/01/12 14:11:28","45.3329","56.6","215.38","79","60.03","27"
"04/01/12 14:16:29","45.3427","94.3","215.91","454","60.0","26"
"04/01/12 14:21:29","45.3488","66.3","215.02","339","60.03","25"
"04/01/12 14:26:29","45.3543","78.6","215.99","387","60.0","24"
"04/01/12 14:31:28","45.3603","72.2","215.45","358","60.03","23"
"04/01/12 14:36:28","45.3654","67.1","214.88","162","60.0","23"
"04/01/12 14:41:28","45.3711","84.2","215.81","411","60.03","22"
"04/01/12 14:46:28","45.3769","48.9","215.1","265","60.03","22"
"04/01/12 14:51:29","45.3794","22.3","214.88","248","60.07","21"
"04/01/12 14:56:29","45.3812","25.4","214.51","227","60.03","20"
"04/01/12 15:01:29","45.3824","20.7","214.27","262","60.0","19"
"04/01/12 15:06:30","45.3836","21.1","213.88","185","60.0","18"
"04/01/12 15:11:28","45.385","14.9","213.86","3","60.0","17"
"04/01/12 15:16:29","45.3861","21.6","213.76","163","60.0","17"
"04/01/12 15:21:30","45.3881","27.8","215.81","268","60.0","16"
"04/01/12 15:26:29","45.39","25.7","214.03","82","60.03","15"
"04/01/12 15:31:30","45.3922","43.1","215.34","287","60.0","15"
"04/01/12 15:36:30","45.3959","56.2","215.53","183","60.03","15"
"04/01/12 15:41:30","45.4029","113.8","217.58","533","60.0","15"
"04/01/12 15:46:29","45.4089","58.6","215.28","362","60.0","15"
"04/01/12 15:51:29","45.4133","62.0","215.6","317","60.03","15"
"04/01/12 15:56:29","45.4195","87.9","216.13","429","60.0","15"
"04/01/12 16:01:30","45.4272","72.5","216.68","356","60.0","15"
"04/01/12 16:06:28","45.4311","36.0","215.53","94","60.03","15"
"04/01/12 16:11:29","45.4348","42.9","215.84","343","60.0","15"
"04/01/12 16:16:30","45.4393","109.5","217.06","517","60.0","15"
"04/01/12 16:21:28","45.445","42.8","215.19","420","60.07","15"
"04/01/12 16:26:29","45.4481","39.2","215.34","308","60.03","15"
"04/01/12 16:31:28","45.4514","26.1","215.15","209","60.03","15"
"04/01/12 16:36:29","45.4543","61.3","216.04","318","60.03","14"
"04/01/12 16:41:30","45.4594","91.9","216.31","442","60.03","14"
"04/01/12 16:46:30","45.4639","41.6","215.28","279","60.0","14"
"04/01/12 16:51:28","45.4669","27.8","214.72","206","60.03","13"
"04/01/12 16:56:29","45.4691","26.8","215.29","259","60.03","13"
"04/01/12 17:01:30","45.4712","11.7","215.23","22","60.03","13"
"04/01/12 17:06:28","45.473","17.0","214.28","10","60.0","13"
"04/01/12 17:11:29","45.4746","11.1","214.63","25","60.03","12"
"04/01/12 17:16:29","45.476","36.6","215.33","150","60.0","12"
"04/01/12 17:21:29","45.4772","24.1","214.12","261","60.03","11"
"04/01/12 17:26:29","45.4779","11.2","214.46","27","60.03","11"
"04/01/12 17:31:30","45.4785","11.2","215.2","0","60.03","11"
"04/01/12 17:36:30","45.4795","11.6","214.34","132","60.03","11"
"04/01/12 17:41:30","45.4806","11.7","215.58","234","60.03","11"
"04/01/12 17:46:30","45.4821","13.4","215.47","75","60.03","11"
"04/01/12 17:51:28","45.4828","13.6","215.31","1","60.03","11"
"04/01/12 17:56:28","45.4832","0.0","214.37","0","60.03","11"
"04/01/12 18:01:29","45.4836","12.3","214.62","0","60.03","10"
"04/01/12 18:06:30","45.4839","0.0","215.35","0","60.03","10"
"04/01/12 18:11:30","45.4839","0.0","214.36","0","60.03","9"
"04/02/12 07:31:30","45.4846","0.0","212.92","0","60.03","4"
"04/02/12 07:36:33","45.4849","12.9","212.97","0","60.03","4"
"04/02/12 07:41:36","45.485","0.0","214.19","0","60.03","4"
"04/02/12 07:46:29","45.4853","0.0","213.58","0","60.03","4"
"04/02/12 07:51:29","45.4859","13.8","213.24","20","60.0","4"
"04/02/12 07:56:29","45.4863","0.0","213.47","0","60.0","4"
"04/02/12 08:01:30","45.4867","13.8","213.15","179","60.03","5"
"04/02/12 08:06:29","45.4873","16.3","213.33","2","60.03","4"
"04/02/12 08:11:29","45.4883","12.0","213.61","144","60.0","5"
"04/02/12 08:16:28","45.4896","13.0","212.81","68","60.03","5"
"04/02/12 08:21:29","45.4909","11.3","213.36","191","60.03","5"
"04/02/12 08:26:30","45.4917","0.2","213.48","204","60.03","5"
"04/02/12 08:31:29","45.4923","0.0","212.68","0","60.03","5"
"04/02/12 08:36:30","45.4936","13.7","213.23","234","60.03","5"
"04/02/12 08:41:30","45.495","28.8","212.73","63","60.03","5"
"04/02/12 08:46:29","45.4965","11.5","213.42","66","60.0","6"
"04/02/12 08:51:29","45.498","18.1","214.4","83","60.03","5"
"04/02/12 08:56:29","45.4998","29.0","214.5","61","60.03","6"
"04/02/12 09:01:30","45.5016","33.1","214.36","165","60.0","6"
"04/02/12 09:06:30","45.5042","28.7","214.8","89","60.03","6"
"04/02/12 09:11:29","45.5056","13.6","214.08","3","60.03","6"
"04/02/12 09:16:30","45.5075","14.1","212.9","17","60.0","6"
"04/02/12 09:21:29","45.5092","34.2","214.24","243","60.03","6"
"04/02/12 09:26:29","45.5111","14.6","214.33","108","60.0","6"
"04/02/12 09:31:30","45.5125","13.2","214.07","81","60.03","6"
"04/02/12 09:36:28","45.5139","15.5","212.87","1","60.07","6"
"04/02/12 09:41:30","45.5167","42.5","214.9","204","60.0","6"
"04/02/12 09:46:30","45.5201","43.0","214.58","139","60.03","6"
"04/02/12 09:51:30","45.5244","67.7","213.58","97","60.0","6"
"04/02/12 09:56:29","45.5292","70.9","213.93","357","60.0","6"
"04/02/12 10:01:30","45.5345","68.1","214.99","343","60.0","7"
"04/02/12 10:06:29","45.5374","84.9","214.84","415","60.0","7"
"04/02/12 10:11:29","45.5413","64.4","214.62","302","60.0","7"
"04/02/12 10:16:30","45.5483","40.7","213.89","287","60.0","7"
"04/02/12 10:21:29","45.5528","91.2","214.52","445","60.0","7"
"04/02/12 10:26:30","45.5593","89.3","215.45","436","60.0","8"
"04/02/12 10:31:30","45.5655","80.3","215.34","392","60.0","8"
"04/02/12 10:36:29","45.5718","90.9","215.46","442","60.03","8"
"04/02/12 10:41:29","45.5791","100.6","215.99","477","60.03","9"
"04/02/12 10:46:30","45.5859","71.7","214.12","359","60.0","9"
"04/02/12 10:51:30","45.5919","82.3","214.51","406","60.0","9"
"04/02/12 10:56:28","45.5984","91.8","215.31","445","60.03","9"
"04/02/12 11:01:29","45.6058","97.8","216.28","464","60.0","9"
"04/02/12 11:06:29","45.6133","109.4","216.24","519","60.0","10"
"04/02/12 11:11:28","45.6236","182.2","217.85","828","60.03","11"
"04/02/12 11:16:30","45.6337","196.4","218.17","888","60.03","11"
"04/02/12 11:21:30","45.6488","195.3","217.51","881","60.03","13"
"04/02/12 11:26:30","45.6632","161.4","216.47","737","60.0","14"
"04/02/12 11:31:30","45.6742","117.6","215.61","556","60.0","14"
"04/02/12 11:36:29","45.6824","110.7","215.7","525","60.0","14"
"04/02/12 11:41:30","45.6919","164.1","216.72","750","60.03","13"
"04/02/12 11:46:29","45.7015","97.1","215.33","469","60.0","13"
"04/02/12 11:51:29","45.7106","105.9","216.23","504","60.0","13"
"04/02/12 11:56:30","45.7185","89.3","214.6","435","60.03","13"
"04/02/12 12:01:30","45.7248","80.1","216.41","395","60.03","12"
"04/02/12 12:06:29","45.7333","171.1","217.1","778","60.0","13"
"04/02/12 12:11:29","45.747","193.1","217.37","874","60.0","13"
"04/02/12 12:16:29","45.7596","139.8","216.09","652","60.03","14"
"04/02/12 12:21:29","45.7721","179.2","216.76","815","60.0","15"
"04/02/12 12:26:30","45.7871","191.1","217.08","864","60.0","16"
"04/02/12 12:31:29","45.8017","131.2","216.09","612","60.0","16"
"04/02/12 12:36:29","45.814","171.1","218.06","777","60.0","16"
"04/02/12 12:41:30","45.824","143.4","216.62","664","60.03","15"
"04/02/12 12:46:29","45.8347","129.8","215.0","607","60.0","15"
"04/02/12 12:51:30","45.8445","128.0","216.89","598","60.0","14"
"04/02/12 12:56:28","45.8523","108.2","215.33","519","60.03","13"
"04/02/12 13:01:29","45.8661","196.4","217.48","895","60.0","15"
"04/02/12 13:06:29","45.8814","196.4","218.27","891","60.03","15"
"04/02/12 13:11:29","45.8967","196.1","218.39","885","60.0","17"
"04/02/12 13:16:30","45.912","196.4","217.63","890","60.0","17"
"04/02/12 13:21:30","45.9272","196.0","218.15","883","60.03","17"
"04/02/12 13:26:28","45.9425","196.3","219.22","881","60.0","18"
"04/02/12 13:31:30","45.9578","196.4","218.55","883","60.0","17"
"04/02/12 13:36:30","45.9731","194.3","218.39","874","60.0","17"
"04/02/12 13:41:29","45.9881","193.2","217.93","871","60.0","18"
"04/02/12 13:46:30","46.0032","193.5","217.57","877","60.0","18"
"04/02/12 13:51:28","46.0182","191.1","217.27","869","60.03","18"
"04/02/12 14:01:30","46.0474","183.4","218.06","831","60.07","18"
"04/02/12 14:06:29","46.0617","182.3","217.76","830","60.03","18"
"04/02/12 14:11:30","46.0759","182.5","217.99","829","60.03","18"
"04/02/12 14:16:30","46.0901","179.7","218.69","814","60.03","18"
"04/02/12 14:21:28","46.1038","177.6","219.07","803","60.0","17"
"04/02/12 14:26:29","46.1176","175.4","218.34","795","60.03","17"
"04/02/12 14:31:29","46.1312","173.6","218.6","789","60.03","17"
"04/02/12 14:36:30","46.1447","171.8","218.33","776","60.0","17"
"04/02/12 14:41:30","46.158","169.4","218.83","765","60.0","17"
"04/02/12 14:46:30","46.1711","167.2","219.4","757","60.0","17"
"04/02/12 14:51:30","46.184","164.2","219.12","746","60.0","16"
"04/02/12 14:56:30","46.1966","161.7","218.93","732","60.03","16"
"04/02/12 15:01:30","46.2091","159.4","217.11","725","60.0","16"
"04/02/12 15:06:30","46.2215","157.7","217.21","728","60.0","16"
"04/02/12 15:11:29","46.2338","157.4","216.93","723","60.0","16"
"04/02/12 15:16:30","46.2461","157.3","216.99","722","60.03","16"
"04/02/12 15:21:30","46.2582","153.3","216.45","708","60.0","16"
"04/02/12 15:26:30","46.2702","153.8","217.68","709","60.0","16"
"04/02/12 15:31:29","46.2821","157.7","217.95","721","60.03","16"
"04/02/12 15:36:30","46.2917","114.6","216.68","541","60.0","15"
"04/02/12 15:41:29","46.2985","109.1","215.98","516","60.0","14"
"04/02/12 15:46:30","46.3078","72.7","214.54","363","60.03","14"
"04/02/12 15:51:30","46.3154","67.4","215.13","341","60.0","14"
"04/02/12 15:56:30","46.3236","136.5","216.74","635","60.0","13"
"04/02/12 16:01:29","46.3332","107.5","216.68","512","60.03","14"
"04/02/12 16:06:30","46.3411","77.5","215.7","382","60.0","13"
"04/02/12 16:11:30","46.3476","42.3","214.94","385","60.0","13"
"04/02/12 16:16:29","46.3545","90.3","215.47","437","60.0","13"
"04/02/12 16:21:29","46.36","124.6","216.7","586","60.0","13"
"04/02/12 16:26:30","46.3669","70.8","214.85","416","60.03","13"
"04/02/12 16:31:29","46.3716","38.3","214.75","262","60.03","12"
"04/02/12 16:36:29","46.3777","77.8","215.07","387","60.0","12"
"04/02/12 16:41:30","46.3843","63.8","215.18","226","60.0","13"
"04/02/12 16:46:30","46.3911","66.0","215.36","334","60.0","13"
"04/02/12 16:51:29","46.3967","98.6","215.49","469","60.03","12"
"04/02/12 16:56:30","46.4038","81.5","215.46","401","60.03","13"
"04/02/12 17:01:29","46.4095","68.1","215.06","343","60.07","12"
"04/02/12 17:06:29","46.4145","61.6","214.68","315","60.0","12"
"04/02/12 17:11:30","46.4186","46.8","215.13","419","60.03","12"
"04/02/12 17:16:28","46.4228","42.2","214.77","393","60.0","12"
"04/02/12 17:21:30","46.4268","53.6","215.23","365","60.0","11"
"04/02/12 17:26:29","46.4303","37.7","215.3","99","60.03","11"
"04/02/12 17:31:29","46.4334","43.2","214.69","125","60.0","11"
"04/02/12 17:36:29","46.4361","30.5","214.25","77","60.07","11"
"04/02/12 17:41:29","46.4386","30.2","214.51","179","60.03","11"
"04/02/12 17:46:30","46.4407","34.4","214.26","180","60.0","11"
"04/02/12 17:51:30","46.4426","13.2","214.22","109","60.03","10"
"04/02/12 17:56:29","46.4438","15.5","214.32","42","60.07","10"
"04/02/12 18:01:29","46.4446","5.8","213.82","239","60.03","9"
"04/02/12 18:06:29","46.4452","11.1","213.62","20","60.03","9"
"04/02/12 18:11:29","46.4454","12.2","213.02","34","60.03","9"
"04/02/12 18:16:29","46.4457","11.1","213.5","35","60.03","9"
"04/02/12 18:21:29","46.446","0.0","213.59","0","60.03","9"
"04/03/12 07:31:31","46.4462","0.0","212.76","0","60.0","5"
"04/03/12 08:16:33","46.4462","0.0","211.79","0","60.03","5"
"04/03/12 08:21:30","46.4462","0.0","213.02","0","60.03","5"
"04/03/12 08:26:31","46.4465","9.5","213.47","215","60.07","6"
"04/03/12 08:31:32","46.447","0.0","213.28","0","60.03","6"
"04/03/12 08:36:31","46.4474","10.7","214.04","23","60.03","6"
"04/03/12 08:41:29","46.4477","0.0","213.35","0","60.03","6"
"04/03/12 08:46:29","46.4482","13.4","213.81","75","59.96","6"
"04/03/12 08:51:30","46.4488","15.1","213.94","3","60.0","7"
"04/03/12 08:56:30","46.4495","11.4","213.3","10","60.03","7"
"04/03/12 09:01:29","46.4504","0.0","213.49","0","60.0","7"
"04/03/12 09:06:30","46.451","6.7","213.22","207","60.03","7"
"04/03/12 09:11:29","46.4516","0.0","213.01","133","60.0","7"
"04/03/12 09:16:30","46.4527","14.0","213.62","24","60.03","7"
"04/03/12 09:21:30","46.4537","16.1","214.4","145","60.0","7"
"04/03/12 09:26:31","46.4545","15.2","214.49","35","60.0","8"
"04/03/12 09:31:31","46.4557","13.0","214.42","54","60.0","8"
"04/03/12 09:36:29","46.4571","14.5","214.16","29","60.03","8"
"04/03/12 09:41:30","46.4584","6.1","213.74","214","60.0","8"
"04/03/12 09:46:30","46.4592","13.8","213.97","40","60.03","8"
"04/03/12 09:51:31","46.4601","15.7","213.63","80","60.0","8"
"04/03/12 09:56:31","46.4614","13.4","214.12","100","60.03","9"
"04/03/12 10:01:31","46.4628","12.2","213.79","73","60.03","9"
"04/03/12 10:06:29","46.4651","49.3","213.94","262","60.03","9"
"04/03/12 10:11:29","46.4685","46.0","214.84","327","60.03","9"
"04/03/12 10:16:30","46.4708","10.7","213.18","100","60.03","9"
"04/03/12 10:21:30","46.4721","21.0","213.46","30","60.0","9"
"04/03/12 10:26:31","46.4739","27.6","212.33","36","60.0","9"
"04/03/12 10:31:29","46.476","16.4","212.92","39","60.03","9"
"04/03/12 10:36:30","46.4785","58.6","214.39","375","60.03","9"
"04/03/12 10:41:30","46.4828","62.6","214.26","213","60.03","9"
"04/03/12 10:46:30","46.4875","61.4","213.98","315","60.0","9"
"04/03/12 10:51:30","46.4914","69.0","215.29","345","60.03","10"
"04/03/12 10:56:29","46.496","67.2","215.42","292","60.03","10"
"04/03/12 11:01:30","46.5008","75.1","216.17","373","60.0","11"
"04/03/12 11:06:29","46.5064","62.9","216.28","437","60.0","11"
"04/03/12 11:11:29","46.5117","82.0","215.86","403","60.03","11"
"04/03/12 11:16:30","46.518","117.8","216.56","553","60.0","11"
"04/03/12 11:21:31","46.5283","89.4","216.17","438","60.03","12"
"04/03/12 11:26:30","46.5374","108.5","216.65","512","60.0","12"
"04/03/12 11:31:30","46.5487","195.6","217.68","888","60.0","13"
"04/03/12 11:36:30","46.5607","167.9","217.62","765","60.03","14"
"04/03/12 11:41:29","46.5734","97.9","214.94","472","60.0","15"
"04/03/12 11:46:30","46.5837","131.8","216.98","616","60.03","15"
"04/03/12 11:51:29","46.5949","110.8","216.5","524","60.0","15"
"04/03/12 11:56:30","46.6067","123.2","216.73","577","60.03","15"
"04/03/12 12:01:31","46.6161","115.2","216.96","542","60.03","15"
"04/03/12 12:06:29","46.6255","88.0","215.86","430","60.0","15"
"04/03/12 12:11:30","46.6331","155.6","217.14","712","60.03","14"
"04/03/12 12:16:30","46.6436","103.8","216.36","492","60.0","15"
"04/03/12 12:21:30","46.6528","122.6","216.0","577","60.0","15"
"04/03/12 12:26:30","46.6625","110.5","216.22","522","60.03","15"
"04/03/12 12:31:30","46.6707","196.7","217.73","884","60.0","15"
"04/03/12 12:36:30","46.6802","194.4","218.49","875","60.0","15"
"04/03/12 12:41:31","46.6925","193.9","217.77","891","60.03","16"
"04/03/12 12:46:30","46.7057","196.0","218.32","881","60.0","16"
"04/03/12 12:51:30","46.7182","61.7","214.96","311","60.03","17"
"04/03/12 12:56:30","46.7322","195.9","218.55","885","60.03","18"
"04/03/12 13:01:31","46.7469","196.2","218.27","884","60.0","18"
"04/03/12 13:06:29","46.7618","196.5","218.8","879","60.03","18"
"04/03/12 13:11:30","46.7771","195.9","218.74","886","60.03","19"
"04/03/12 13:16:29","46.7924","195.4","218.0","886","60.0","20"
"04/03/12 13:21:30","46.8077","195.9","218.19","881","60.03","20"
"04/03/12 13:26:30","46.823","195.9","218.07","881","60.03","20"
"04/03/12 13:31:30","46.8379","196.2","219.17","880","60.03","20"
"04/03/12 13:36:29","46.8531","195.7","218.81","877","60.0","20"
"04/03/12 13:41:29","46.8684","195.1","218.96","874","60.0","20"
"04/03/12 13:46:31","46.8836","193.0","219.28","866","60.0","20"
"04/03/12 13:51:29","46.8985","191.0","219.69","857","60.03","20"
"04/03/12 13:56:29","46.9134","189.2","219.4","854","60.03","20"
"04/03/12 14:01:31","46.9282","187.5","217.74","851","60.0","21"
"04/03/12 14:06:29","46.9426","185.4","218.51","836","60.0","21"
"04/03/12 14:11:31","46.9571","184.4","218.21","834","60.0","21"
"04/03/12 14:16:29","46.9714","184.0","218.37","827","60.0","20"
"04/03/12 14:21:31","46.9858","181.3","218.63","822","60.0","20"
"04/03/12 14:26:29","46.9998","178.6","218.92","805","60.03","20"
"04/03/12 14:31:30","47.0136","176.3","218.41","801","60.0","20"
"04/03/12 14:36:30","47.0273","173.3","218.07","786","60.0","20"
"04/03/12 14:41:29","47.0406","170.0","218.59","773","60.03","22"
"04/03/12 14:46:30","47.0538","168.9","218.22","765","60.03","22"
"04/03/12 14:51:30","47.0668","167.0","218.17","762","60.03","21"
"04/03/12 14:56:29","47.0797","164.2","218.27","748","60.03","21"
"04/03/12 15:01:30","47.0924","161.6","218.86","737","60.03","20"
"04/03/12 15:06:30","47.105","158.2","219.22","718","60.03","21"
"04/03/12 15:11:31","47.1172","155.8","218.94","710","60.03","20"
"04/03/12 15:16:29","47.1292","153.7","218.93","701","60.03","20"
"04/03/12 15:21:29","47.141","150.2","219.12","684","60.03","20"
"04/03/12 15:26:30","47.1526","146.1","218.03","670","60.03","20"
"04/03/12 15:31:31","47.164","144.2","217.44","666","60.03","20"
"04/03/12 15:36:30","47.1751","140.7","217.08","651","60.03","19"
"04/03/12 15:41:31","47.1859","137.3","216.76","636","60.0","19"
"04/03/12 15:46:30","47.1964","133.1","217.19","621","60.03","19"
"04/03/12 15:51:30","47.2066","129.9","216.43","604","60.0","19"
"04/03/12 15:56:30","47.2166","125.6","216.74","589","60.0","19"
"04/03/12 16:01:31","47.2262","122.2","216.98","569","60.07","19"
"04/03/12 16:06:31","47.2356","118.1","217.21","558","60.03","19"
"04/03/12 16:11:30","47.2447","114.9","216.93","540","60.03","18"
"04/03/12 16:16:29","47.2534","110.7","216.85","522","60.03","18"
"04/03/12 16:21:29","47.2619","106.3","216.56","507","60.03","18"
"04/03/12 16:26:30","47.27","102.1","216.24","488","60.03","18"
"04/03/12 16:31:30","47.2777","97.8","215.75","471","60.03","18"
"04/03/12 16:36:31","47.2852","93.0","215.97","452","60.03","17"
"04/03/12 16:41:29","47.2923","88.9","215.76","432","60.03","17"
"04/03/12 16:46:30","47.299","84.3","215.57","411","60.03","17"
"04/03/12 16:51:31","47.3054","79.6","215.8","391","60.0","17"
"04/03/12 16:56:30","47.3114","75.0","215.29","372","60.03","17"
"04/03/12 17:01:29","47.317","70.3","216.24","349","60.07","17"
"04/03/12 17:06:30","47.3222","65.1","214.68","330","60.07","17"
"04/03/12 17:11:31","47.3269","42.9","214.93","253","60.0","16"
"04/03/12 17:16:29","47.3308","42.5","215.01","389","60.03","16"
"04/03/12 17:21:30","47.3346","48.9","214.93","342","60.0","17"
"04/03/12 17:26:29","47.3383","51.4","215.83","173","60.03","17"
"04/03/12 17:31:31","47.3416","34.5","215.56","91","60.03","16"
"04/03/12 17:36:29","47.3445","36.5","215.39","169","60.03","16"
"04/03/12 17:41:30","47.3471","26.8","215.13","66","60.03","16"
"04/03/12 17:46:30","47.3494","30.8","214.3","106","60.03","15"
"04/03/12 17:51:30","47.3512","15.9","214.05","21","60.03","15"
"04/03/12 17:56:31","47.3528","17.4","214.38","116","60.03","15"
"04/03/12 18:01:29","47.354","11.4","214.18","46","60.03","15"
"04/03/12 18:06:30","47.3551","11.0","214.41","95","60.0","15"
"04/03/12 18:11:30","47.3558","11.7","214.11","108","60.0","14"
"04/03/12 18:16:31","47.3563","11.8","214.3","31","60.0","14"
"04/03/12 18:21:29","47.3567","0.0","214.04","0","60.07","14"
"04/03/12 18:26:29","47.3569","0.0","213.78","0","60.03","13"
"04/04/12 07:01:29","47.3571","0.0","213.65","0","60.0","5"
"04/04/12 07:06:31","47.3573","0.0","213.52","0","60.03","5"
"04/04/12 07:11:29","47.3575","0.0","213.14","0","60.03","6"
"04/04/12 07:16:30","47.3581","14.4","213.85","0","60.03","6"
"04/04/12 07:21:31","47.3589","9.3","214.26","152","60.0","6"
"04/04/12 07:26:30","47.36","15.7","213.8","3","60.03","6"
"04/04/12 07:31:30","47.3614","27.9","213.84","100","60.03","7"
"04/04/12 07:36:30","47.3632","33.8","214.71","65","60.0","8"
"04/04/12 07:41:30","47.3653","25.5","213.84","76","60.03","8"
"04/04/12 07:46:30","47.3678","39.1","211.84","245","60.0","9"
"04/04/12 07:51:31","47.3707","44.2","213.96","198","60.03","9"
"04/04/12 07:56:31","47.3739","39.6","214.73","197","60.03","10"
"04/04/12 08:01:30","47.3775","42.0","215.86","203","60.0","10"
"04/04/12 08:06:31","47.3814","43.9","215.55","269","60.03","10"
"04/04/12 08:11:30","47.3852","49.1","215.78","331","60.03","11"
"04/04/12 08:16:31","47.3891","44.1","215.78","360","60.03","11"
"04/04/12 08:21:31","47.3935","71.1","215.76","356","60.0","11"
"04/04/12 08:26:31","47.3992","76.5","215.81","378","60.0","11"
"04/04/12 08:31:31","47.4053","81.5","215.87","399","60.0","11"
"04/04/12 08:36:30","47.4119","85.9","216.16","421","60.03","11"
"04/04/12 08:41:30","47.4188","91.2","215.32","444","60.03","11"
"04/04/12 08:46:31","47.4261","96.2","216.4","463","60.0","12"
"04/04/12 08:51:31","47.4337","101.0","216.27","481","60.03","12"
"04/04/12 08:56:30","47.4418","105.1","217.16","501","60.03","13"
"04/04/12 09:01:30","47.4501","109.7","217.17","520","60.0","13"
"04/04/12 09:06:29","47.4589","114.9","216.77","541","60.0","13"
"04/04/12 09:11:31","47.468","119.0","216.84","557","60.03","13"
"04/04/12 09:16:31","47.4775","123.0","216.57","574","60.0","14"
"04/04/12 09:21:30","47.4872","126.6","216.86","590","60.03","15"
"04/04/12 09:26:31","47.4973","131.1","216.74","610","60.0","15"
"04/04/12 09:31:31","47.5076","134.9","216.03","629","60.03","15"
"04/04/12 09:36:30","47.5183","139.2","216.78","643","60.0","16"
"04/04/12 09:41:30","47.5292","142.7","216.03","657","60.03","16"
"04/04/12 09:46:31","47.5405","146.6","216.28","678","60.0","16"
"04/04/12 09:56:12","47.5631","153.4","217.99","705","60.03","17"
"04/04/12 10:01:12","47.5752","157.0","217.62","714","60.0","17"
"04/04/12 10:06:13","47.5876","158.8","218.41","730","60.03","17"
"04/04/12 10:11:12","47.6","161.5","218.02","741","60.03","17"
"04/04/12 10:16:13","47.6127","164.8","217.81","753","60.0","18"
"04/04/12 10:21:12","47.6255","166.5","218.07","760","60.03","18"
"04/04/12 10:26:13","47.6387","169.5","218.47","775","60.03","18"
"04/04/12 10:31:12","47.652","171.8","217.68","783","60.0","18"
"04/04/12 10:36:13","47.6655","176.0","218.59","792","60.0","18"
"04/04/12 10:41:13","47.6793","178.1","219.24","800","60.03","18"
"04/04/12 10:46:12","47.6932","178.9","218.77","814","60.03","18"
"04/04/12 10:51:12","47.7071","180.7","219.54","809","60.03","19"
"04/04/12 10:56:12","47.7213","182.6","218.75","829","60.03","19"
"04/04/12 11:01:12","47.7356","184.1","219.05","830","60.0","19"
"04/04/12 11:06:13","47.7501","185.8","219.25","837","60.03","19"
"04/04/12 11:11:13","47.7647","188.1","219.07","848","60.03","19"
"04/04/12 11:16:12","47.7794","190.0","218.87","857","60.0","19"
"04/04/12 11:21:12","47.7942","189.2","219.35","852","60.07","20"
"04/04/12 11:26:13","47.809","190.3","219.07","857","60.0","20"
"04/04/12 11:31:13","47.8238","191.4","218.92","861","60.0","20"
"04/04/12 11:36:12","47.8388","193.3","218.86","867","60.0","21"
"04/04/12 11:41:13","47.8539","195.8","218.78","882","60.0","21"
"04/04/12 11:46:12","47.8692","196.6","218.83","884","60.03","21"
"04/04/12 11:51:12","47.8845","196.0","218.44","881","60.0","21"
"04/04/12 11:56:12","47.8998","196.3","218.18","884","60.0","21"
"04/04/12 12:01:13","47.9151","196.2","219.32","884","60.03","22"
"04/04/12 12:06:12","47.9304","196.5","218.9","881","60.0","22"
"04/04/12 12:11:12","47.9457","196.1","218.94","882","60.0","22"
"04/04/12 12:16:13","47.961","196.5","218.94","881","60.0","22"
"04/04/12 12:21:12","47.9762","196.0","219.28","882","60.0","22"
"04/04/12 12:26:13","47.9917","196.0","218.11","887","60.03","22"
"04/04/12 12:31:12","48.0069","195.9","218.65","880","60.03","22"
"04/04/12 12:36:13","48.0222","196.1","219.08","884","60.03","22"
"04/04/12 12:41:13","48.0375","196.0","218.07","886","60.03","22"
"04/04/12 12:46:13","48.0528","196.2","217.75","887","60.03","22"
"04/04/12 12:51:12","48.0681","196.6","217.97","884","60.0","22"
"04/04/12 12:56:12","48.0834","196.0","218.39","882","60.03","23"
"04/04/12 13:01:13","48.0987","196.1","218.6","884","60.03","23"
"04/04/12 13:06:12","48.114","196.1","219.34","884","60.03","23"
"04/04/12 13:11:13","48.1293","195.9","219.08","880","60.0","23"
"04/04/12 13:16:13","48.1446","195.8","218.73","880","60.0","22"
"04/04/12 13:21:13","48.1599","196.5","218.94","879","60.0","22"
"04/04/12 13:26:12","48.1751","195.4","219.36","878","60.03","22"
"04/04/12 13:31:13","48.1903","193.4","219.33","875","60.0","22"
"04/04/12 13:36:12","48.2053","193.3","219.8","867","60.03","22"
"04/04/12 13:41:12","48.2203","192.2","218.54","867","60.0","22"
"04/04/12 13:46:13","48.2353","190.0","219.66","858","60.0","22"
"04/04/12 13:51:12","48.25","189.3","219.08","851","60.03","22"
"04/04/12 13:56:13","48.2647","188.9","219.56","846","60.03","22"
"04/04/12 14:01:13","48.2794","186.3","219.02","841","60.03","22"
"04/04/12 14:06:13","48.2939","185.1","218.67","839","60.03","22"
"04/04/12 14:11:12","48.3082","184.4","217.8","834","60.0","22"
"04/04/12 14:16:13","48.3227","182.5","218.47","822","60.0","21"
"04/04/12 14:21:12","48.3367","179.5","218.21","812","60.03","22"
"04/04/12 14:26:13","48.3508","178.4","218.74","806","60.03","21"
"04/04/12 14:31:12","48.3646","177.7","219.14","800","60.03","21"
"04/04/12 14:36:13","48.3785","175.1","218.48","795","60.03","20"
"04/04/12 14:41:13","48.3919","171.5","218.71","775","60.0","20"
"04/04/12 14:46:12","48.4051","168.2","217.95","765","60.0","21"
"04/04/12 14:51:12","48.4182","168.4","217.42","768","60.03","20"
"04/04/12 14:56:13","48.4313","166.1","218.77","751","60.03","20"
"04/04/12 15:01:13","48.4441","163.5","218.02","741","60.0","19"
"04/04/12 15:06:13","48.4567","160.5","218.04","731","60.0","19"
"04/04/12 15:11:12","48.469","156.8","218.41","718","60.0","19"
"04/04/12 15:16:12","48.4811","153.4","218.11","705","60.0","19"
"04/04/12 15:21:12","48.493","150.5","217.71","694","60.03","19"
"04/04/12 15:26:12","48.5046","146.3","218.23","673","60.0","19"
"04/04/12 15:31:13","48.5159","143.5","217.89","656","60.03","19"
"04/04/12 15:36:13","48.527","140.2","218.04","647","60.07","19"
"04/04/12 15:41:13","48.5378","137.5","216.55","639","60.07","19"
"04/04/12 15:46:13","48.5484","134.1","216.44","623","60.0","19"
"04/04/12 15:51:13","48.5587","130.3","216.28","609","60.03","19"
"04/04/12 15:56:12","48.5687","126.1","216.99","590","60.03","19"
"04/04/12 16:01:12","48.5783","122.2","215.98","575","60.07","18"
"04/04/12 16:06:12","48.5877","119.7","216.35","561","60.03","18"
"04/04/12 16:11:12","48.5968","114.3","216.37","539","60.0","18"
"04/04/12 16:16:12","48.6056","111.2","216.43","528","60.03","18"
"04/04/12 16:21:12","48.6141","107.3","216.37","510","60.03","17"
"04/04/12 16:26:13","48.6223","103.5","216.55","492","60.03","17"
"04/04/12 16:31:12","48.6302","99.1","215.29","476","60.0","17"
"04/04/12 16:36:12","48.6377","94.1","215.17","456","60.03","17"
"04/04/12 16:41:12","48.6449","90.3","216.26","433","60.0","16"
"04/04/12 16:46:12","48.6517","85.4","216.58","418","60.03","15"
"04/04/12 16:51:13","48.6581","80.6","215.73","397","60.03","15"
"04/04/12 16:56:13","48.6642","76.0","215.71","375","60.03","15"
"04/04/12 17:01:12","48.6698","70.4","215.64","355","60.07","15"
"04/04/12 17:06:12","48.6752","66.0","215.23","332","60.0","14"
"04/04/12 17:11:13","48.6801","61.0","215.33","315","60.03","14"
"04/04/12 17:16:12","48.684","51.1","215.11","277","60.03","14"
"04/04/12 17:21:12","48.6879","55.1","214.54","207","60.03","14"
"04/04/12 17:26:12","48.6916","50.4","214.49","310","60.03","13"
"04/04/12 17:31:12","48.6949","35.6","214.91","160","60.0","13"
"04/04/12 17:36:13","48.6979","41.3","215.03","78","60.0","13"
"04/04/12 17:41:13","48.7005","27.6","214.33","72","60.03","13"
"04/04/12 17:46:13","48.7028","28.9","215.01","182","60.03","13"
"04/04/12 17:51:12","48.7047","21.5","215.0","229","60.0","13"
"04/04/12 17:56:12","48.7063","20.1","214.8","36","60.03","12"
"04/04/12 18:01:13","48.7075","21.4","214.76","87","60.07","12"
"04/04/12 18:06:13","48.7085","11.5","213.72","169","60.03","12"
"04/04/12 18:11:14","48.7092","8.3","213.61","0","60.0","12"
"04/04/12 18:16:12","48.7098","7.0","214.18","0","60.07","11"
"04/04/12 18:21:13","48.7102","0.0","214.66","0","60.07","11"
"04/04/12 18:26:14","48.7105","0.0","214.34","0","60.03","11"
"04/04/12 18:41:12","48.7108","0.0","214.06","0","60.03","9"
"04/05/12 07:01:14","48.7111","14.3","213.73","242","60.0","2"
"04/05/12 07:06:12","48.7113","0.0","213.19","0","60.0","2"
"04/05/12 07:11:13","48.7118","12.8","212.93","5","60.03","2"
"04/05/12 07:16:12","48.7124","12.7","214.26","67","60.03","3"
"04/05/12 07:21:13","48.7134","13.8","214.39","2","60.03","3"
"04/05/12 07:26:13","48.7145","10.1","215.42","5","60.0","3"
"04/05/12 07:31:14","48.7161","22.7","215.15","14","60.0","4"
"04/05/12 07:36:13","48.7179","30.8","214.96","283","60.03","4"
"04/05/12 07:41:13","48.7201","34.9","214.46","266","60.0","4"
"04/05/12 07:46:12","48.7226","31.1","214.71","231","60.07","5"
"04/05/12 07:51:12","48.7256","34.7","214.32","154","60.0","5"
"04/05/12 07:56:13","48.7289","40.5","214.26","278","60.03","6"
"04/05/12 08:01:13","48.7327","37.8","214.91","203","60.0","6"
"04/05/12 08:06:14","48.7365","46.0","214.93","314","60.03","6"
"04/05/12 08:11:14","48.7404","54.5","214.93","367","60.03","6"
"04/05/12 08:16:13","48.7442","42.4","215.53","182","60.0","6"
"04/05/12 08:21:13","48.7481","53.0","216.03","376","60.03","6"
"04/05/12 08:26:12","48.7521","56.1","215.04","395","60.03","6"
"04/05/12 08:31:13","48.7565","47.3","215.33","372","60.03","6"
"04/05/12 08:36:13","48.7611","61.0","215.94","312","60.0","7"
"04/05/12 08:41:13","48.766","63.9","216.11","325","60.03","7"
"04/05/12 08:46:12","48.771","66.6","216.0","335","60.0","7"
"04/05/12 08:51:13","48.7763","69.5","216.43","346","60.03","7"
"04/05/12 08:56:12","48.7818","72.9","217.23","359","60.03","8"
"04/05/12 09:01:12","48.7894","113.0","216.84","531","60.03","8"
"04/05/12 09:06:13","48.7984","117.9","217.16","552","60.03","9"
"04/05/12 09:11:14","48.8078","122.3","217.49","571","60.0","9"
"04/05/12 09:16:14","48.8175","126.7","216.85","588","60.03","9"
"04/05/12 09:21:13","48.8275","130.4","216.97","611","60.03","10"
"04/05/12 09:26:14","48.8378","134.7","217.41","623","60.03","11"
"04/05/12 09:31:13","48.8484","139.3","217.74","642","60.03","11"
"04/05/12 09:36:14","48.8594","142.7","218.12","658","60.0","11"
"04/05/12 09:41:14","48.8707","146.0","217.64","674","60.03","12"
"04/05/12 09:46:12","48.8821","148.8","218.02","684","60.0","13"
"04/05/12 09:51:13","48.8938","152.0","217.83","700","60.03","13"
"04/05/12 09:56:14","48.9058","154.9","217.58","711","60.07","14"
"04/05/12 10:01:12","48.918","157.6","217.41","725","60.03","15"
"04/05/12 10:06:13","48.9304","160.6","217.76","737","60.03","15"
"04/05/12 10:11:13","48.9431","164.9","217.2","756","60.0","16"
"04/05/12 10:16:13","48.9561","167.6","217.4","763","60.0","16"
"04/05/12 10:21:13","48.9692","169.6","218.41","767","60.0","17"
"04/05/12 10:26:13","48.9825","172.1","218.61","779","60.0","17"
"04/05/12 10:31:14","48.9961","175.4","219.06","797","60.0","17"
"04/05/12 10:36:13","49.0097","174.4","218.59","792","60.03","18"
"04/05/12 10:41:13","49.0232","174.9","218.97","794","60.03","19"
"04/05/12 10:46:13","49.037","178.3","218.09","809","60.03","20"
"04/05/12 10:51:14","49.0509","179.9","218.66","814","60.0","20"
"04/05/12 10:56:12","49.065","182.9","219.43","826","60.03","20"
"04/05/12 11:01:13","49.0793","183.7","218.47","832","60.03","21"
"04/05/12 11:06:12","49.0937","184.2","217.86","832","60.03","22"
"04/05/12 11:11:13","49.1082","187.9","218.09","852","60.0","22"
"04/05/12 11:16:12","49.1228","188.7","218.03","850","60.0","22"
"04/05/12 11:21:14","49.1376","187.8","218.1","847","60.03","23"
"04/05/12 11:26:13","49.1523","190.8","217.97","858","60.03","23"
"04/05/12 11:31:14","49.1675","194.8","217.98","881","60.03","22"
"04/05/12 11:36:12","49.1825","194.3","217.6","875","60.03","22"
"04/05/12 11:41:12","49.1825","195.3","217.98","880","60.03","22"
"04/05/12 11:46:13","49.1977","194.3","217.56","877","60.0","23"
"04/05/12 11:51:14","49.213","195.9","218.66","881","60.0","23"
"04/05/12 11:56:13","49.2281","195.8","218.48","878","60.03","23"
"04/05/12 12:01:14","49.2435","196.1","219.15","882","60.03","23"
"04/05/12 12:06:13","49.2588","195.9","218.22","884","60.07","24"
"04/05/12 12:11:13","49.2741","195.9","218.22","883","60.0","24"
"04/05/12 12:16:13","49.2894","196.2","217.82","888","60.0","24"
"04/05/12 12:21:13","49.3047","196.3","218.11","884","60.07","24"
"04/05/12 12:26:13","49.3199","196.2","218.06","880","60.0","25"
"04/05/12 12:31:13","49.3353","196.1","217.22","888","60.03","25"
"04/05/12 12:36:12","49.3505","195.7","218.21","881","60.03","24"
"04/05/12 12:41:14","49.3658","196.5","218.48","883","60.03","24"
"04/05/12 12:46:14","49.3811","195.9","218.55","888","60.03","24"
"04/05/12 12:51:14","49.3964","196.3","218.79","883","60.0","24"
"04/05/12 12:56:14","49.4117","196.2","219.03","879","60.0","25"
"04/05/12 13:01:13","49.426","195.8","219.03","878","60.0","25"
"04/05/12 13:06:13","49.438","195.6","218.76","888","60.03","23"
"04/05/12 13:11:13","49.4514","195.9","218.46","882","60.03","24"
"04/05/12 13:16:13","49.4665","195.9","218.42","886","60.03","24"
"04/05/12 13:21:12","49.4793","186.4","218.93","840","60.0","23"
"04/05/12 13:26:13","49.4939","71.5","216.62","358","60.03","22"
"04/05/12 13:31:13","49.5056","196.6","218.59","882","60.03","22"
"04/05/12 13:36:12","49.5207","192.6","218.34","867","60.0","23"
"04/05/12 13:41:12","49.5356","194.0","218.57","877","60.03","23"
"04/05/12 13:46:14","49.5491","196.1","219.15","881","60.0","23"
"04/05/12 13:51:12","49.5641","191.3","218.17","866","60.03","23"
"04/05/12 13:56:12","49.5788","187.6","218.1","849","60.03","23"
"04/05/12 14:01:13","49.5934","185.3","218.34","836","60.0","23"
"04/05/12 14:06:12","49.6078","185.0","218.52","834","60.03","23"
"04/05/12 14:11:12","49.6221","182.3","218.68","826","60.03","23"
"04/05/12 14:16:14","49.6363","183.0","218.78","830","60.03","23"
"04/05/12 14:21:13","49.6505","179.2","218.8","814","60.0","23"
"04/05/12 14:26:13","49.6644","177.1","218.58","799","60.0","23"
"04/05/12 14:31:13","49.678","174.4","219.57","782","60.03","23"
"04/05/12 14:36:13","49.6915","172.0","218.36","784","60.03","23"
"04/05/12 14:41:12","49.7048","168.5","218.7","765","60.0","24"
"04/05/12 14:46:13","49.7179","167.7","218.93","765","60.0","23"
"04/05/12 14:51:14","49.731","166.9","218.19","757","60.03","23"
"04/05/12 14:56:12","49.7438","164.7","218.43","752","60.03","22"
"04/05/12 15:01:14","49.7567","163.0","218.38","739","60.0","22"
"04/05/12 15:06:14","49.7692","159.4","218.96","726","60.0","21"
"04/05/12 15:11:12","49.7813","155.6","218.0","709","60.03","21"
"04/05/12 15:16:14","49.7934","153.9","218.43","705","60.0","20"
"04/05/12 15:21:12","49.8052","150.2","218.52","690","60.07","20"
"04/05/12 15:26:13","49.8168","146.2","218.27","674","60.03","20"
"04/05/12 15:31:13","49.8281","142.2","218.12","658","60.0","20"
"04/05/12 15:36:14","49.8391","140.7","218.04","650","60.03","20"
"04/05/12 15:41:14","49.85","137.7","218.04","638","60.03","19"
"04/05/12 15:46:12","49.8605","134.9","217.69","625","60.03","19"
"04/05/12 15:51:14","49.8709","131.0","216.7","609","60.03","18"
"04/05/12 15:56:13","49.881","127.8","217.67","598","60.07","18"
"04/05/12 16:01:14","49.8908","123.2","217.2","575","60.03","18"
"04/05/12 16:06:12","49.9002","118.0","216.85","555","60.03","18"
"04/05/12 16:11:13","49.9093","114.3","217.45","536","60.0","18"
"04/05/12 16:16:14","49.918","110.6","217.16","521","60.03","18"
"04/05/12 16:21:13","49.9265","106.8","217.05","504","60.0","18"
"04/05/12 16:26:12","49.9346","102.5","216.92","486","60.0","17"
"04/05/12 16:31:13","49.9424","98.5","216.69","469","60.03","17"
"04/05/12 16:36:14","49.9499","93.5","216.53","452","60.03","17"
"04/05/12 16:41:14","49.957","89.3","217.35","432","60.03","17"
"04/05/12 16:46:13","49.9638","84.9","216.37","414","60.03","17"
"04/05/12 16:51:13","49.9702","80.5","216.04","394","60.07","16"
"04/05/12 16:56:14","49.9763","75.6","216.17","373","60.03","15"
"04/05/12 17:01:13","49.982","70.7","215.33","352","60.07","15"
"04/05/12 17:06:13","49.9872","65.5","215.48","333","60.0","15"
"04/05/12 17:11:13","49.9921","60.8","215.61","315","60.0","15"
"04/05/12 17:16:12","49.9961","45.9","216.07","158","60.03","14"
"04/05/12 17:21:13","50.0","53.8","215.57","136","60.03","14"
"04/05/12 17:26:14","50.0037","49.0","215.09","293","60.07","13"
"04/05/12 17:31:12","50.0071","47.4","214.59","100","60.03","13"
"04/05/12 17:36:13","50.0101","31.3","214.96","294","60.07","13"
"04/05/12 17:41:13","50.0128","33.1","214.35","113","60.0","13"
"04/05/12 17:46:14","50.015","21.3","214.47","314","60.03","12"
"04/05/12 17:51:14","50.017","28.9","214.36","133","60.07","12"
"04/05/12 17:56:13","50.0185","19.6","213.92","160","60.0","12"
"04/05/12 18:01:14","50.0199","15.2","213.95","4","60.07","11"
"04/05/12 18:06:14","50.0209","11.3","214.08","4","60.07","11"
"04/05/12 18:11:13","50.0217","0.0","213.98","0","60.03","11"
"04/05/12 18:16:14","50.0222","14.2","213.72","192","60.03","10"
"04/05/12 18:21:14","50.0227","0.0","213.54","0","60.03","10"
"04/05/12 18:26:12","50.0229","9.0","213.81","237","60.03","9"
"04/05/12 18:31:13","50.0232","0.0","213.35","0","60.03","9"
"04/06/12 06:51:13","50.0233","0.0","213.18","0","60.03","-1"
"04/06/12 06:56:13","50.0235","0.0","213.89","0","60.03","0"
"04/06/12 07:01:13","50.0237","0.0","213.54","0","60.0","0"
"04/06/12 07:06:13","50.0241","0.0","213.8","0","60.03","1"
"04/06/12 07:11:13","50.0247","16.2","214.02","2","60.0","2"
"04/06/12 07:16:14","50.0257","12.6","213.56","6","60.03","2"
"04/06/12 07:21:14","50.0269","12.9","212.89","31","60.0","3"
"04/06/12 07:26:14","50.0285","15.2","213.4","215","60.03","3"
"04/06/12 07:31:14","50.0303","25.3","213.31","47","60.03","4"
"04/06/12 07:36:13","50.0324","25.4","213.34","103","60.0","5"
"04/06/12 07:41:13","50.0349","38.6","212.76","120","60.03","6"
"04/06/12 07:46:14","50.0377","33.3","213.13","92","60.0","6"
"04/06/12 07:51:14","50.0408","48.7","212.9","310","60.0","6"
"04/06/12 07:56:14","50.0443","49.7","213.85","416","60.03","7"
"04/06/12 08:01:15","50.0482","62.8","213.35","294","59.96","8"
"04/06/12 08:06:14","50.0521","56.5","213.96","342","60.07","9"
"04/06/12 08:11:14","50.056","55.9","214.08","99","60.0","9"
"04/06/12 08:16:13","50.0599","42.0","214.16","393","60.03","10"
