"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/06/12 08:21:13","50.0638","44.7","214.45","427","60.03","10"
"04/06/12 08:26:13","50.0694","78.0","214.93","382","60.0","11"
"04/06/12 08:31:13","50.0756","82.9","214.84","407","60.0","11"
"04/06/12 08:36:14","50.0823","87.1","215.7","425","59.96","12"
"04/06/12 08:41:13","50.0893","92.3","215.9","444","60.03","13"
"04/06/12 08:46:14","50.0966","96.8","215.64","466","60.0","13"
"04/06/12 08:51:14","50.1043","101.4","216.47","483","60.0","15"
"04/06/12 08:56:14","50.1123","105.5","216.75","501","60.03","15"
"04/06/12 09:01:13","50.1206","109.6","215.93","522","60.0","17"
"04/06/12 09:06:14","50.1294","113.8","216.67","536","60.03","17"
"04/06/12 09:11:13","50.1383","118.5","217.01","553","60.0","18"
"04/06/12 09:16:14","50.1478","121.9","216.52","572","60.03","18"
"04/06/12 09:21:13","50.1574","126.4","217.0","588","60.03","19"
"04/06/12 09:26:13","50.1674","130.1","217.09","609","60.07","19"
"04/06/12 09:31:15","50.1777","133.6","216.92","620","60.03","20"
"04/06/12 09:36:13","50.1883","137.7","216.86","637","60.0","20"
"04/06/12 09:41:15","50.1992","141.1","217.72","652","60.0","21"
"04/06/12 09:46:13","50.2103","144.6","218.54","666","60.03","21"
"04/06/12 09:51:14","50.2217","147.1","218.02","680","60.07","22"
"04/06/12 09:56:14","50.2333","151.1","218.04","696","60.07","22"
"04/06/12 10:01:14","50.2451","154.1","217.27","704","60.03","22"
"04/06/12 10:06:13","50.2572","156.6","217.3","722","60.0","23"
"04/06/12 10:11:15","50.2696","159.6","217.88","730","60.03","23"
"04/06/12 10:16:14","50.2821","161.6","217.97","741","60.03","23"
"04/06/12 10:21:13","50.2948","163.3","217.54","748","60.07","24"
"04/06/12 10:26:14","50.3077","166.6","218.17","762","60.0","24"
"04/06/12 10:31:15","50.3207","168.6","216.9","772","60.0","25"
"04/06/12 10:36:13","50.3339","170.3","217.56","779","60.03","25"
"04/06/12 10:41:13","50.3473","173.1","217.76","791","60.0","26"
"04/06/12 10:46:14","50.361","176.9","218.93","794","60.0","25"
"04/06/12 10:51:14","50.3747","176.1","217.92","808","60.03","26"
"04/06/12 10:56:14","50.3886","178.4","218.47","809","60.03","26"
"04/06/12 11:01:13","50.4024","179.3","219.42","816","60.03","27"
"04/06/12 11:06:13","50.4166","182.2","218.42","824","60.0","26"
"04/06/12 11:11:13","50.4308","183.6","218.49","831","60.03","27"
"04/06/12 11:16:14","50.4452","186.7","218.42","844","60.0","26"
"04/06/12 11:21:13","50.4597","187.6","218.75","842","60.0","27"
"04/06/12 11:26:13","50.4744","188.7","218.28","850","60.03","27"
"04/06/12 11:31:13","50.489","188.6","218.25","851","60.03","27"
"04/06/12 11:36:13","50.5037","188.7","217.74","850","60.0","28"
"04/06/12 11:41:14","50.5185","189.3","218.14","856","60.0","28"
"04/06/12 11:46:14","50.5334","191.3","218.19","865","60.03","28"
"04/06/12 11:51:14","50.5484","191.0","217.19","869","60.03","28"
"04/06/12 11:56:13","50.5632","191.5","217.68","865","60.0","29"
"04/06/12 12:01:15","50.5781","190.5","218.34","862","60.03","30"
"04/06/12 12:06:13","50.5929","190.9","219.14","855","60.0","31"
"04/06/12 12:11:13","50.6078","191.3","219.44","862","60.03","31"
"04/06/12 12:16:13","50.6228","191.2","219.07","860","60.0","32"
"04/06/12 12:21:14","50.6377","192.0","219.15","865","60.07","32"
"04/06/12 12:26:13","50.6526","192.1","218.45","873","60.0","32"
"04/06/12 12:31:13","50.6676","192.8","218.54","866","60.0","32"
"04/06/12 12:36:14","50.6828","192.1","218.87","863","60.03","32"
"04/06/12 12:41:14","50.6977","192.0","218.73","865","60.0","32"
"04/06/12 12:46:14","50.7126","192.2","219.33","862","60.03","32"
"04/06/12 12:51:14","50.7276","193.1","219.13","867","60.0","32"
"04/06/12 12:56:14","50.7426","190.6","219.61","858","60.03","33"
"04/06/12 13:01:14","50.7574","188.9","219.3","848","60.0","34"
"04/06/12 13:06:14","50.7721","188.7","219.56","849","60.03","34"
"04/06/12 13:11:13","50.7866","186.6","219.56","843","60.0","35"
"04/06/12 13:16:14","50.8012","186.7","219.33","841","60.03","35"
"04/06/12 13:21:14","50.8157","185.1","219.26","831","60.03","35"
"04/06/12 13:26:14","50.8302","185.8","218.89","836","60.0","35"
"04/06/12 13:31:13","50.8445","183.3","219.26","825","60.0","36"
"04/06/12 13:36:14","50.8588","183.2","219.43","829","60.07","36"
"04/06/12 13:41:13","50.873","181.6","219.33","818","60.0","36"
"04/06/12 13:46:14","50.8872","181.3","219.44","817","60.03","36"
"04/06/12 13:51:13","50.9011","179.5","219.21","810","60.0","36"
"04/06/12 13:56:14","50.9153","181.3","219.03","817","60.03","34"
"04/06/12 14:01:14","50.9294","181.2","219.2","819","60.0","33"
"04/06/12 14:06:14","50.9435","180.0","219.54","812","60.03","32"
"04/06/12 14:11:13","50.9575","178.8","219.73","806","60.03","31"
"04/06/12 14:16:14","50.9714","176.5","219.72","797","60.03","31"
"04/06/12 14:21:14","50.9852","176.5","219.5","799","60.07","29"
"04/06/12 14:26:13","50.9988","174.4","219.45","786","60.0","29"
"04/06/12 14:31:14","51.0123","173.1","219.3","782","60.0","28"
"04/06/12 14:36:15","51.0258","169.8","218.98","772","60.03","27"
"04/06/12 14:41:15","51.039","168.3","218.72","766","60.0","27"
"04/06/12 14:46:13","51.0519","166.9","219.0","756","60.0","26"
"04/06/12 14:51:14","51.0649","164.1","218.55","748","60.03","26"
"04/06/12 14:56:14","51.0775","161.8","219.05","734","60.0","25"
"04/06/12 15:01:14","51.0902","159.7","218.45","726","60.0","25"
"04/06/12 15:06:15","51.1025","157.0","218.29","718","60.03","24"
"04/06/12 15:11:14","51.1146","153.8","217.54","709","60.0","24"
"04/06/12 15:16:14","51.1265","151.3","217.18","693","60.03","24"
"04/06/12 15:21:13","51.138","147.1","217.18","677","60.0","24"
"04/06/12 15:26:15","51.1495","144.2","216.83","665","60.03","25"
"04/06/12 15:31:14","51.1605","142.5","217.18","661","60.03","24"
"04/06/12 15:36:13","51.1715","139.2","217.27","648","60.03","24"
"04/06/12 15:41:14","51.1822","135.7","216.69","634","60.03","24"
"04/06/12 15:46:14","51.1927","133.1","216.03","623","60.0","23"
"04/06/12 15:51:14","51.2029","129.3","216.6","602","60.03","23"
"04/06/12 15:56:13","51.2128","125.8","216.46","587","60.0","23"
"04/06/12 16:01:13","51.2224","122.0","216.8","575","60.03","22"
"04/06/12 16:06:15","51.2318","118.8","216.42","555","60.03","22"
"04/06/12 16:11:14","51.2409","114.9","216.1","543","60.0","22"
"04/06/12 16:16:14","51.2497","111.1","216.08","526","60.03","21"
"04/06/12 16:21:14","51.2581","106.9","215.93","509","60.03","20"
"04/06/12 16:26:13","51.2663","102.9","216.37","493","60.07","20"
"04/06/12 16:31:15","51.2741","98.6","216.17","473","60.0","19"
"04/06/12 16:36:13","51.2816","94.4","215.61","458","60.07","19"
"04/06/12 16:41:14","51.2887","89.8","216.09","436","60.0","18"
"04/06/12 16:46:14","51.2956","85.2","216.03","418","60.03","18"
"04/06/12 16:51:14","51.302","80.4","215.85","393","60.0","18"
"04/06/12 16:56:13","51.3081","75.8","215.93","376","60.03","17"
"04/06/12 17:01:14","51.3138","71.0","215.17","357","60.03","17"
"04/06/12 17:06:13","51.3191","66.2","215.22","335","60.03","17"
"04/06/12 17:11:13","51.324","61.3","215.06","313","60.03","16"
"04/06/12 17:16:14","51.328","42.3","215.5","309","60.0","16"
"04/06/12 17:21:14","51.332","55.7","215.44","83","60.03","15"
"04/06/12 17:26:15","51.3357","53.2","215.29","253","60.0","15"
"04/06/12 17:31:13","51.3391","45.9","215.11","118","60.03","15"
"04/06/12 17:36:14","51.3422","39.6","215.91","82","60.03","14"
"04/06/12 17:41:14","51.3449","36.9","215.69","140","60.03","13"
"04/06/12 17:46:14","51.3472","23.9","215.44","163","60.03","13"
"04/06/12 17:51:15","51.3491","30.9","215.23","193","60.03","13"
"04/06/12 17:56:14","51.3508","13.5","214.42","20","60.03","13"
"04/06/12 18:01:14","51.352","22.7","214.55","97","60.03","12"
"04/06/12 18:06:14","51.3531","11.6","214.17","6","60.0","11"
"04/06/12 18:11:15","51.3538","13.8","214.64","7","60.03","11"
"04/06/12 18:16:13","51.3545","10.6","213.96","11","60.03","11"
"04/06/12 18:21:14","51.3548","0.0","214.23","0","60.03","11"
"04/06/12 18:26:13","51.3551","0.0","213.56","0","60.03","11"
"04/06/12 18:31:14","51.3553","0.0","213.49","0","60.03","10"
"04/07/12 06:51:14","51.3553","13.7","214.0","3","60.03","3"
"04/07/12 06:56:13","51.3555","12.1","214.19","2","60.0","3"
"04/07/12 07:01:14","51.3557","13.2","213.66","37","60.0","4"
"04/07/12 07:06:13","51.3561","0.0","213.47","94","60.03","4"
"04/07/12 07:11:14","51.3566","0.0","213.36","0","60.03","5"
"04/07/12 07:16:15","51.3574","14.8","214.25","9","60.0","5"
"04/07/12 07:21:14","51.3584","11.6","213.88","112","60.03","6"
"04/07/12 07:26:14","51.3597","15.6","214.58","212","60.0","6"
"04/07/12 07:31:14","51.3613","30.9","214.53","125","60.0","6"
"04/07/12 07:36:14","51.3632","27.7","214.84","249","60.07","7"
"04/07/12 07:41:15","51.3648","13.5","213.82","1","60.0","8"
"04/07/12 07:46:14","51.3657","11.6","213.48","45","60.0","8"
"04/07/12 07:51:14","51.367","25.9","214.3","21","60.03","8"
"04/07/12 07:56:13","51.3688","19.2","214.13","147","60.0","9"
"04/07/12 08:01:15","51.3714","52.8","214.99","242","60.03","9"
"04/07/12 08:06:14","51.3751","43.8","214.56","285","60.0","9"
"04/07/12 08:11:15","51.3787","53.3","214.32","263","60.03","10"
"04/07/12 08:16:14","51.3813","29.9","214.29","16","60.03","10"
"04/07/12 08:21:14","51.3841","42.2","213.83","380","60.03","10"
"04/07/12 08:26:15","51.3878","35.5","213.77","230","60.03","11"
"04/07/12 08:31:14","51.3916","69.4","215.72","396","60.03","11"
"04/07/12 08:36:15","51.3963","57.3","215.46","138","60.0","11"
"04/07/12 08:41:15","51.4009","61.9","215.53","320","60.03","12"
"04/07/12 08:46:14","51.4058","64.6","215.84","330","60.07","13"
"04/07/12 08:51:15","51.4109","67.4","215.82","340","60.0","13"
"04/07/12 08:56:14","51.4177","105.6","215.96","504","60.03","14"
"04/07/12 09:01:13","51.426","109.9","216.28","522","60.0","15"
"04/07/12 09:06:14","51.4348","113.5","216.39","540","60.0","15"
"04/07/12 09:11:14","51.4437","117.5","216.94","552","60.0","16"
"04/07/12 09:16:15","51.453","119.1","216.59","559","60.0","17"
"04/07/12 09:21:13","51.4624","124.8","216.87","587","60.03","17"
"04/07/12 09:26:14","51.4725","127.3","216.65","590","60.03","18"
"04/07/12 09:31:15","51.4823","131.0","217.21","613","60.0","18"
"04/07/12 09:36:14","51.4927","138.9","217.01","641","60.0","19"
"04/07/12 09:41:14","51.5035","142.3","216.63","659","60.03","19"
"04/07/12 09:46:15","51.5144","134.7","216.61","623","60.0","19"
"04/07/12 09:51:14","51.5247","150.9","217.3","693","60.07","20"
"04/07/12 09:56:13","51.5365","153.5","217.02","705","60.03","20"
"04/07/12 10:01:14","51.5479","150.7","217.47","694","60.03","20"
"04/07/12 10:06:14","51.5572","118.2","216.2","558","60.03","20"
"04/07/12 10:11:14","51.569","161.4","216.71","741","60.03","21"
"04/07/12 10:16:14","51.5818","164.9","217.27","759","60.03","22"
"04/07/12 10:21:15","51.5946","165.6","217.72","756","60.03","22"
"04/07/12 10:26:15","51.6069","159.5","217.16","733","60.03","22"
"04/07/12 10:31:14","51.6193","165.1","217.38","754","60.03","23"
"04/07/12 10:36:14","51.6328","176.2","217.82","800","60.0","24"
"04/07/12 10:41:15","51.6466","157.7","217.67","720","60.03","24"
"04/07/12 10:46:15","51.6598","171.7","217.34","785","60.0","24"
"04/07/12 10:51:14","51.6724","161.4","216.94","743","60.03","25"
"04/07/12 10:56:13","51.6852","164.0","216.81","749","60.03","25"
"04/07/12 11:01:14","51.6966","164.8","217.15","749","60.03","25"
"04/07/12 11:06:14","51.7077","127.1","216.56","591","60.03","24"
"04/07/12 11:11:15","51.7196","172.6","217.55","781","60.03","24"
"04/07/12 11:16:15","51.7333","191.0","217.65","863","60.03","25"
"04/07/12 11:21:14","51.7469","174.6","217.31","795","60.0","25"
"04/07/12 11:26:15","51.7613","189.4","218.09","858","60.07","26"
"04/07/12 11:31:13","51.7758","193.4","217.6","874","60.03","26"
"04/07/12 11:36:14","51.7909","181.8","217.37","828","60.03","27"
"04/07/12 11:41:14","51.8045","180.4","217.67","819","60.03","26"
"04/07/12 11:46:14","51.8154","110.4","216.81","525","60.03","26"
"04/07/12 11:51:15","51.8241","103.4","215.99","497","60.03","25"
"04/07/12 11:56:14","51.8313","70.4","215.13","355","60.03","24"
"04/07/12 12:01:15","51.8364","87.2","216.25","425","60.03","23"
"04/07/12 12:06:14","51.8482","197.2","218.79","879","60.03","24"
"04/07/12 12:11:14","51.8627","190.9","218.04","863","60.03","24"
"04/07/12 12:16:14","51.8775","187.0","218.33","845","60.03","25"
"04/07/12 12:21:15","51.8925","196.2","218.36","880","60.0","26"
"04/07/12 12:26:15","51.9054","176.5","217.79","804","60.03","26"
"04/07/12 12:31:14","51.9201","195.8","218.11","878","60.0","27"
"04/07/12 12:36:14","51.9354","195.8","218.03","885","60.03","28"
"04/07/12 12:41:14","51.9501","195.4","217.75","883","60.03","28"
"04/07/12 12:46:14","51.9648","169.5","217.62","764","60.03","27"
"04/07/12 12:51:14","51.9796","196.1","218.14","887","60.03","28"
"04/07/12 12:56:15","51.9945","166.3","218.29","760","60.03","28"
"04/07/12 13:01:14","52.0059","167.5","218.43","761","60.0","27"
"04/07/12 13:06:14","52.0173","195.2","218.83","882","60.03","27"
"04/07/12 13:11:15","52.0323","188.2","218.6","850","60.03","27"
"04/07/12 13:16:14","52.0458","177.4","218.26","807","60.03","27"
"04/07/12 13:21:13","52.0606","194.2","218.42","875","60.07","28"
"04/07/12 13:26:15","52.0756","188.7","218.51","844","60.03","29"
"04/07/12 13:31:15","52.0902","188.2","218.56","844","60.03","29"
"04/07/12 13:36:14","52.1048","189.6","218.98","852","60.03","29"
"04/07/12 13:41:15","52.1196","188.4","218.93","850","60.0","30"
"04/07/12 13:46:14","52.1339","191.7","219.08","859","60.03","29"
"04/07/12 13:51:15","52.1483","187.8","217.65","850","60.0","30"
"04/07/12 13:56:14","52.1627","186.9","218.42","842","60.07","30"
"04/07/12 14:01:14","52.1772","191.7","217.9","868","60.03","30"
"04/07/12 14:06:14","52.188","144.6","217.03","669","60.03","29"
"04/07/12 14:11:15","52.2014","186.1","218.13","840","60.03","29"
"04/07/12 14:16:14","52.216","181.5","218.25","822","60.03","29"
"04/07/12 14:21:15","52.2299","175.5","217.75","799","60.0","29"
"04/07/12 14:26:14","52.2433","169.9","218.54","775","60.03","29"
"04/07/12 14:31:15","52.2559","156.9","218.25","715","60.03","29"
"04/07/12 14:36:15","52.2695","172.0","218.52","781","60.0","29"
"04/07/12 14:41:14","52.2828","172.3","218.9","784","60.03","29"
"04/07/12 14:46:14","52.2959","173.1","217.96","787","60.03","29"
"04/07/12 14:51:15","52.3085","158.1","217.87","724","60.0","29"
"04/07/12 14:56:15","52.3207","158.7","217.58","730","60.03","29"
"04/07/12 15:01:15","52.3328","137.2","217.35","633","60.0","28"
"04/07/12 15:06:15","52.3419","97.8","216.5","468","60.03","28"
"04/07/12 15:11:14","52.3524","160.0","217.61","736","60.03","27"
"04/07/12 15:16:15","52.3645","152.0","216.96","699","60.03","28"
"04/07/12 15:21:15","52.3761","145.9","217.32","675","60.03","27"
"04/07/12 15:26:14","52.3872","141.0","217.12","652","60.03","27"
"04/07/12 15:31:14","52.398","138.5","217.64","639","60.03","27"
"04/07/12 15:36:15","52.4088","135.4","217.22","627","60.0","27"
"04/07/12 15:41:15","52.4192","129.8","217.13","606","60.03","27"
"04/07/12 15:46:15","52.4293","129.0","215.82","603","60.03","27"
"04/07/12 15:51:13","52.439","121.8","216.58","568","60.0","27"
"04/07/12 15:56:14","52.447","93.4","216.09","450","60.03","27"
"04/07/12 16:01:15","52.455","120.2","216.6","562","60.0","26"
"04/07/12 16:06:14","52.4642","107.5","216.04","511","60.0","26"
"04/07/12 16:11:15","52.4717","92.6","215.88","449","60.0","25"
"04/07/12 16:16:14","52.4788","88.1","215.47","429","60.03","25"
"04/07/12 16:21:14","52.4848","81.7","215.7","402","60.03","24"
"04/07/12 16:26:14","52.4896","62.3","215.3","321","60.03","23"
"04/07/12 16:31:14","52.4943","66.4","214.97","338","60.0","23"
"04/07/12 16:36:15","52.4992","50.7","214.38","236","60.03","22"
"04/07/12 16:41:15","52.5044","46.1","214.74","392","60.03","22"
"04/07/12 16:46:14","52.508","33.0","214.03","113","60.03","21"
"04/07/12 16:51:15","52.5101","29.5","214.07","106","60.0","20"
"04/07/12 16:56:14","52.5123","30.0","214.57","143","60.07","20"
"04/07/12 17:01:13","52.5145","25.7","214.45","186","60.0","19"
"04/07/12 17:06:14","52.517","34.3","214.44","271","60.03","19"
"04/07/12 17:11:15","52.5194","24.0","213.62","40","60.03","19"
"04/07/12 17:16:15","52.5211","19.6","213.85","180","60.03","19"
"04/07/12 17:21:14","52.5231","40.9","214.52","311","60.0","19"
"04/07/12 17:26:14","52.5254","30.1","214.54","65","60.03","19"
"04/07/12 17:31:14","52.527","12.1","214.17","15","60.03","18"
"04/07/12 17:36:14","52.5288","35.1","214.4","240","60.03","18"
"04/07/12 17:41:14","52.5304","12.3","214.19","221","60.03","18"
"04/07/12 17:46:14","52.5317","15.3","214.12","5","60.03","18"
"04/07/12 17:51:15","52.5326","13.9","213.69","6","60.03","18"
"04/07/12 17:56:13","52.5331","7.6","213.93","217","60.0","18"
"04/07/12 18:01:14","52.5334","0.0","213.56","0","60.03","17"
"04/07/12 18:06:14","52.5337","0.0","214.01","0","60.0","17"
"04/07/12 18:11:15","52.5339","0.0","213.85","0","60.03","17"
"04/08/12 06:51:14","52.5339","7.2","214.16","0","60.03","6"
"04/08/12 06:56:14","52.5342","0.0","213.77","0","60.03","6"
"04/08/12 07:01:15","52.5346","0.0","213.35","0","60.0","6"
"04/08/12 07:06:14","52.5353","10.4","213.93","1","60.03","6"
"04/08/12 07:11:14","52.5362","10.4","214.51","154","60.0","6"
"04/08/12 07:16:15","52.5374","20.6","213.99","79","60.0","7"
"04/08/12 07:21:15","52.5389","30.1","214.7","126","60.03","7"
"04/08/12 07:26:15","52.5407","28.6","214.24","58","60.03","7"
"04/08/12 07:31:14","52.5429","27.9","214.21","174","60.03","7"
"04/08/12 07:36:15","52.5455","30.5","214.56","257","60.0","8"
"04/08/12 07:41:15","52.5484","32.5","214.5","128","60.0","8"
"04/08/12 07:46:15","52.5511","40.5","215.05","123","60.03","8"
"04/08/12 07:51:15","52.5538","38.2","215.0","108","60.0","8"
"04/08/12 07:56:14","52.5573","46.9","215.42","377","60.03","9"
"04/08/12 08:01:14","52.5609","31.8","214.28","85","60.0","9"
"04/08/12 08:06:16","52.5635","38.0","213.24","217","60.0","9"
"04/08/12 08:11:14","52.5656","28.5","213.15","45","60.0","9"
"04/08/12 08:16:14","52.5676","29.6","214.2","151","60.0","9"
"04/08/12 08:21:15","52.5709","42.2","214.34","382","60.03","9"
"04/08/12 08:26:14","52.5747","47.5","214.51","356","60.07","9"
"04/08/12 08:31:16","52.5786","47.9","214.64","372","60.03","9"
"04/08/12 08:36:14","52.5824","48.2","214.43","254","60.0","9"
"04/08/12 08:41:14","52.5863","46.8","214.59","85","60.03","9"
"04/08/12 08:46:15","52.5902","54.6","214.69","149","60.03","9"
"04/08/12 08:51:15","52.5951","95.7","215.71","464","60.03","9"
"04/08/12 08:56:16","52.603","102.3","216.02","491","60.03","10"
"04/08/12 09:01:14","52.6108","96.5","216.28","461","60.03","10"
"04/08/12 09:06:16","52.6179","88.9","216.12","428","60.0","11"
"04/08/12 09:11:14","52.6246","86.0","215.95","420","60.03","11"
"04/08/12 09:16:16","52.6318","96.3","215.94","462","60.03","11"
"04/08/12 09:21:14","52.6405","124.1","216.48","581","60.0","11"
"04/08/12 09:26:15","52.6506","133.1","217.04","618","60.03","11"
"04/08/12 09:31:14","52.6612","139.2","217.72","646","60.03","11"
"04/08/12 09:36:14","52.672","141.4","217.86","654","60.03","12"
"04/08/12 09:41:14","52.6829","138.4","217.04","643","60.03","13"
"04/08/12 09:46:15","52.6942","150.9","218.08","692","60.03","13"
"04/08/12 09:51:15","52.7061","152.8","218.24","701","60.03","13"
"04/08/12 09:56:16","52.7179","151.8","217.58","700","60.0","13"
"04/08/12 10:01:16","52.7302","159.4","217.88","728","60.0","13"
"04/08/12 10:06:15","52.7426","162.2","217.85","743","60.03","14"
"04/08/12 10:11:16","52.7553","167.4","218.22","758","60.0","13"
"04/08/12 10:16:15","52.7684","169.5","218.04","770","60.03","14"
"04/08/12 10:21:16","52.7818","171.8","218.5","782","60.0","14"
"04/08/12 10:26:14","52.7953","175.6","218.09","800","60.07","14"
"04/08/12 10:31:14","52.8091","178.5","218.45","808","60.03","13"
"04/08/12 10:36:14","52.8231","180.3","217.94","821","60.03","13"
"04/08/12 10:41:15","52.8374","183.9","218.76","832","60.03","13"
"04/08/12 10:46:14","52.8518","187.5","218.45","853","60.03","13"
"04/08/12 10:51:14","52.8654","187.1","218.6","843","60.0","13"
"04/08/12 10:56:14","52.88","187.7","217.98","851","60.03","13"
"04/08/12 11:01:15","52.8938","32.3","214.84","162","60.0","14"
"04/08/12 11:06:16","52.9075","196.0","218.5","884","60.03","15"
"04/08/12 11:11:16","52.9227","196.1","218.35","885","60.0","15"
"04/08/12 11:16:16","52.9381","196.5","218.79","883","60.03","16"
"04/08/12 11:21:15","52.9533","196.4","218.39","883","60.0","16"
"04/08/12 11:26:15","52.9686","196.3","217.94","892","60.03","16"
"04/08/12 11:31:15","52.9839","196.7","218.63","886","60.03","15"
"04/08/12 11:36:16","52.9992","196.5","218.49","885","60.0","15"
"04/08/12 11:41:14","53.0145","196.3","218.56","888","60.07","15"
"04/08/12 11:46:15","53.0298","196.7","218.86","887","60.0","15"
"04/08/12 11:51:15","53.0451","196.6","218.48","885","60.03","15"
"04/08/12 11:56:15","53.0604","196.0","218.01","882","60.03","15"
"04/08/12 12:01:14","53.0757","196.3","218.41","885","60.03","16"
"04/08/12 12:06:16","53.091","196.3","218.47","885","60.03","16"
"04/08/12 12:11:15","53.1063","195.9","218.53","888","60.03","15"
"04/08/12 12:16:16","53.1216","196.6","218.25","884","60.03","16"
"04/08/12 12:21:16","53.1369","196.2","218.11","886","60.03","15"
"04/08/12 12:26:15","53.1522","195.6","218.11","884","60.03","16"
"04/08/12 12:31:15","53.1675","196.6","219.02","882","60.07","16"
"04/08/12 12:36:15","53.1828","196.0","218.91","882","60.03","16"
"04/08/12 12:41:16","53.1981","196.4","218.0","884","60.03","16"
"04/08/12 12:46:14","53.2133","195.9","219.11","883","60.0","16"
"04/08/12 12:51:14","53.2286","195.8","218.65","886","60.03","17"
"04/08/12 12:56:15","53.244","196.2","218.46","881","60.03","16"
"04/08/12 13:01:15","53.2593","196.2","218.71","882","60.0","17"
"04/08/12 13:06:15","53.2745","195.4","218.86","880","60.03","16"
"04/08/12 13:11:15","53.2899","196.5","218.49","886","60.03","17"
"04/08/12 13:16:14","53.3051","196.9","217.98","882","60.0","16"
"04/08/12 13:21:15","53.3204","196.6","218.73","883","60.03","16"
"04/08/12 13:26:16","53.3358","195.9","219.15","885","60.03","16"
"04/08/12 13:31:15","53.3511","195.9","219.13","884","60.03","16"
"04/08/12 13:36:15","53.3664","196.4","218.39","884","60.0","16"
"04/08/12 13:41:16","53.3817","196.1","218.75","884","60.03","16"
"04/08/12 13:46:15","53.3969","196.5","218.9","883","60.03","16"
"04/08/12 13:51:15","53.4122","194.3","218.64","878","60.03","17"
"04/08/12 13:56:15","53.4271","188.7","218.27","854","60.03","17"
"04/08/12 14:01:14","53.4421","192.5","218.56","866","60.03","17"
"04/08/12 14:06:15","53.4571","191.0","218.28","869","60.03","16"
"04/08/12 14:11:15","53.4719","189.3","218.4","853","60.0","17"
"04/08/12 14:16:15","53.4865","186.6","218.92","843","60.03","17"
"04/08/12 14:21:15","53.501","184.8","218.64","832","60.0","17"
"04/08/12 14:26:15","53.5153","181.9","218.98","827","60.07","17"
"04/08/12 14:31:16","53.5293","180.3","218.79","818","60.03","17"
"04/08/12 14:36:16","53.5434","178.9","219.29","809","60.03","17"
"04/08/12 14:41:15","53.5572","176.7","218.64","802","60.07","17"
"04/08/12 14:46:16","53.5709","174.7","218.96","788","60.0","17"
"04/08/12 14:51:15","53.5845","173.4","218.44","787","60.03","17"
"04/08/12 14:56:16","53.5976","161.4","218.41","734","59.96","17"
"04/08/12 15:01:14","53.6095","165.2","218.36","745","60.03","16"
"04/08/12 15:06:14","53.6225","167.6","218.3","766","60.03","16"
"04/08/12 15:11:16","53.6356","166.0","218.08","758","60.0","16"
"04/08/12 15:16:15","53.6484","162.3","218.56","735","60.03","16"
"04/08/12 15:21:16","53.6609","160.1","217.81","731","60.03","16"
"04/08/12 15:26:15","53.6731","155.3","218.34","707","60.03","16"
"04/08/12 15:31:14","53.6851","152.8","218.0","698","60.0","15"
"04/08/12 15:36:14","53.6968","148.1","218.06","679","60.03","16"
"04/08/12 15:41:14","53.7082","143.3","217.87","658","60.0","16"
"04/08/12 15:46:15","53.7192","138.6","218.05","641","60.0","16"
"04/08/12 15:51:15","53.7298","133.9","217.43","621","60.03","16"
"04/08/12 15:56:15","53.74","130.0","217.21","605","60.07","16"
"04/08/12 16:01:15","53.7501","126.1","218.1","585","60.03","15"
"04/08/12 16:06:14","53.7596","122.4","217.81","571","60.03","15"
"04/08/12 16:11:15","53.769","118.0","217.7","555","60.0","15"
"04/08/12 16:16:16","53.7781","113.8","217.41","536","60.0","15"
"04/08/12 16:21:14","53.7867","109.9","217.46","517","60.03","14"
"04/08/12 16:26:15","53.7951","105.5","216.15","502","60.0","14"
"04/08/12 16:31:15","53.8031","100.7","216.83","483","60.03","14"
"04/08/12 16:36:16","53.8108","95.7","216.27","459","60.03","14"
"04/08/12 16:41:16","53.8181","91.3","216.38","441","60.03","14"
"04/08/12 16:46:14","53.825","86.4","216.77","421","60.03","13"
"04/08/12 16:51:14","53.8315","81.5","216.12","399","60.03","13"
"04/08/12 16:56:15","53.8376","76.7","216.0","379","60.0","13"
"04/08/12 17:01:15","53.8434","71.7","215.57","360","60.07","13"
"04/08/12 17:06:14","53.8488","66.8","215.59","339","60.03","13"
"04/08/12 17:11:16","53.8538","61.8","216.11","313","60.0","13"
"04/08/12 17:16:15","53.8579","41.9","215.78","352","60.07","13"
"04/08/12 17:21:15","53.8617","54.4","215.98","327","60.03","13"
"04/08/12 17:26:14","53.8654","39.3","215.26","340","60.03","13"
"04/08/12 17:31:14","53.8688","47.5","215.41","262","60.03","13"
"04/08/12 17:36:16","53.8718","41.2","215.51","271","60.03","13"
"04/08/12 17:41:15","53.8745","36.4","214.97","283","60.03","13"
"04/08/12 17:46:15","53.8769","31.9","214.72","140","60.03","13"
"04/08/12 17:51:16","53.8788","16.1","214.59","97","60.03","13"
"04/08/12 17:56:15","53.8797","14.5","214.16","2","60.07","12"
"04/08/12 18:01:16","53.8803","6.8","214.06","0","60.03","12"
"04/08/12 18:06:15","53.8808","0.0","213.68","0","60.03","12"
"04/08/12 18:11:15","53.8812","6.6","213.68","245","60.03","11"
"04/08/12 18:16:16","53.8815","0.0","213.55","0","60.03","11"
"04/08/12 18:21:15","53.8818","10.5","212.93","30","60.0","11"
"04/08/12 18:26:15","53.8822","0.0","213.51","0","60.03","11"
"04/08/12 18:31:15","53.8827","0.0","213.4","0","60.03","11"
"04/08/12 18:36:15","53.8833","13.6","213.58","75","60.0","11"
"04/08/12 18:41:14","53.884","14.4","214.05","109","60.03","11"
"04/08/12 18:46:14","53.8845","15.0","213.68","0","60.0","11"
"04/08/12 18:51:15","53.8849","1.2","213.2","0","60.0","11"
"04/08/12 18:56:15","53.8852","0.0","214.27","0","60.03","11"
"04/09/12 07:11:15","53.8857","0.0","213.82","24","60.03","6"
"04/09/12 07:16:15","53.8865","10.6","214.14","3","60.03","6"
"04/09/12 07:21:16","53.8878","26.7","213.58","222","60.0","6"
"04/09/12 07:26:14","53.8893","7.0","213.6","257","60.03","6"
"04/09/12 07:31:15","53.89","14.3","213.82","24","60.03","7"
"04/09/12 07:36:15","53.891","16.2","213.73","15","60.0","7"
"04/09/12 07:41:15","53.8929","28.8","214.01","93","60.0","7"
"04/09/12 07:46:16","53.8939","13.1","213.59","6","60.0","7"
"04/09/12 07:51:15","53.895","11.7","214.25","131","60.03","7"
"04/09/12 07:56:15","53.8967","44.8","215.59","336","60.03","7"
"04/09/12 08:01:15","53.8993","13.8","214.26","3","60.0","8"
"04/09/12 08:06:15","53.9008","16.7","214.84","6","60.03","8"
"04/09/12 08:11:15","53.9041","44.3","215.95","110","60.0","8"
"04/09/12 08:16:16","53.9079","38.2","215.59","111","60.0","9"
"04/09/12 08:21:16","53.9131","75.2","216.35","373","60.0","9"
"04/09/12 08:26:15","53.9191","76.2","215.89","378","60.0","9"
"04/09/12 08:31:16","53.9252","83.0","216.13","405","60.03","9"
"04/09/12 08:36:15","53.93","60.9","215.98","313","60.0","10"
"04/09/12 08:41:16","53.9347","61.6","215.46","319","60.03","10"
"04/09/12 08:46:15","53.9397","65.2","215.75","330","60.03","10"
"04/09/12 08:51:15","53.9448","68.6","215.84","342","60.0","10"
"04/09/12 08:56:15","53.952","107.7","216.85","510","60.07","10"
"04/09/12 09:01:15","53.9605","111.3","217.1","526","60.03","11"
"04/09/12 09:06:15","53.9693","116.7","217.25","545","60.0","11"
"04/09/12 09:11:16","53.9787","121.6","216.59","572","60.03","11"
"04/09/12 09:16:15","53.9882","124.6","216.67","582","60.03","11"
"04/09/12 09:21:16","53.9981","129.4","216.54","604","60.0","11"
"04/09/12 09:26:15","54.0083","132.8","217.56","614","60.0","11"
"04/09/12 09:31:15","54.0188","135.9","217.08","631","60.03","11"
"04/09/12 09:36:15","54.0296","142.2","217.04","658","60.0","12"
"04/09/12 09:41:16","54.0408","145.8","217.48","667","60.0","12"
"04/09/12 09:46:16","54.0524","156.7","216.6","721","60.0","12"
"04/09/12 09:51:16","54.0643","154.0","217.35","711","60.03","11"
"04/09/12 09:56:15","54.0764","157.4","217.4","724","60.0","11"
"04/09/12 10:01:15","54.0888","161.3","218.2","738","60.0","11"
"04/09/12 10:06:16","54.1016","164.2","217.62","753","60.03","11"
"04/09/12 10:11:15","54.1145","167.9","217.65","764","60.0","11"
"04/09/12 10:16:15","54.128","187.4","218.07","844","60.03","11"
"04/09/12 10:21:15","54.1411","173.0","217.6","790","60.03","11"
"04/09/12 10:26:15","54.1547","175.8","217.54","802","60.0","11"
"04/09/12 10:31:16","54.1686","178.0","218.38","805","60.0","11"
"04/09/12 10:36:16","54.1826","182.1","218.22","819","60.03","11"
"04/09/12 10:41:15","54.1968","185.3","218.33","839","60.0","11"
"04/09/12 10:46:15","54.2114","192.3","218.56","862","60.0","11"
"04/09/12 10:51:16","54.2246","196.4","218.46","886","60.03","11"
"04/09/12 10:56:16","54.2396","196.6","218.52","882","60.0","11"
"04/09/12 11:01:16","54.2516","51.3","215.43","125","60.03","11"
"04/09/12 11:06:16","54.2652","196.1","218.25","884","60.0","11"
"04/09/12 11:11:15","54.2792","196.4","218.26","878","60.03","11"
"04/09/12 11:16:16","54.2944","197.1","218.84","889","60.03","12"
"04/09/12 11:21:16","54.3095","196.2","218.63","885","60.03","12"
"04/09/12 11:26:16","54.3241","196.2","218.22","886","60.0","12"
"04/09/12 11:31:16","54.3392","151.5","217.66","698","60.0","13"
"04/09/12 11:36:15","54.3543","196.3","218.18","887","60.03","12"
"04/09/12 11:41:16","54.3692","195.9","218.27","890","60.0","13"
"04/09/12 11:46:16","54.3843","196.7","217.85","888","60.03","13"
"04/09/12 11:51:15","54.3971","195.9","217.79","877","60.0","13"
"04/09/12 11:56:16","54.4074","102.1","215.8","489","60.03","13"
"04/09/12 12:01:16","54.4162","130.9","216.18","607","60.0","12"
"04/09/12 12:06:15","54.4299","180.8","217.73","810","60.0","13"
"04/09/12 12:11:15","54.4405","89.5","215.26","437","60.0","12"
"04/09/12 12:16:15","54.4487","123.0","216.58","579","60.0","11"
"04/09/12 12:21:17","54.459","191.2","217.72","867","60.03","11"
"04/09/12 12:26:15","54.4672","80.7","215.5","401","60.0","11"
"04/09/12 12:31:16","54.4759","43.9","214.69","100","59.96","10"
"04/09/12 12:36:15","54.4802","43.8","214.28","414","60.03","9"
"04/09/12 12:41:15","54.4842","58.3","214.81","340","60.03","9"
"04/09/12 12:46:16","54.4881","54.7","215.06","365","60.03","9"
"04/09/12 12:51:17","54.493","65.8","215.67","332","60.0","9"
"04/09/12 12:56:16","54.4965","62.0","215.77","311","60.03","8"
"04/09/12 13:01:15","54.5009","66.0","216.53","332","60.0","8"
"04/09/12 13:06:16","54.5058","45.4","215.72","434","60.0","8"
"04/09/12 13:11:16","54.5099","58.5","214.97","93","60.03","8"
"04/09/12 13:16:15","54.5133","53.8","214.18","139","60.03","8"
"04/09/12 13:21:15","54.5187","71.9","215.3","358","60.0","8"
"04/09/12 13:26:15","54.5238","36.0","214.49","245","60.0","8"
"04/09/12 13:31:15","54.5267","38.5","214.96","145","60.0","8"
"04/09/12 13:36:16","54.5303","61.9","214.9","306","60.0","7"
"04/09/12 13:41:16","54.534","42.7","215.09","310","60.0","7"
"04/09/12 13:46:17","54.5368","54.1","214.7","141","60.03","7"
"04/09/12 13:51:15","54.5403","33.5","214.93","155","60.03","7"
"04/09/12 13:56:15","54.5426","25.2","214.92","143","60.03","7"
"04/09/12 14:01:15","54.544","13.6","214.48","6","60.0","7"
"04/09/12 14:06:16","54.5454","19.9","214.68","157","60.03","6"
"04/09/12 14:11:16","54.5466","10.7","215.06","35","60.03","6"
"04/09/12 14:16:15","54.5473","0.0","214.83","101","60.03","6"
"04/09/12 14:21:16","54.5482","11.7","215.61","2","60.0","6"
"04/09/12 14:26:16","54.5489","0.0","215.03","0","59.96","6"
"04/09/12 14:31:17","54.5495","15.2","214.96","30","60.0","6"
"04/09/12 14:36:15","54.5514","30.4","215.58","87","60.03","6"
"04/09/12 14:41:16","54.5536","23.5","214.85","278","60.0","6"
"04/09/12 14:46:16","54.5559","32.7","215.1","179","60.0","6"
"04/09/12 14:51:15","54.5588","42.4","215.86","377","60.0","6"
"04/09/12 14:56:16","54.5653","87.9","216.64","428","60.03","6"
"04/09/12 15:01:16","54.5727","75.6","216.53","375","60.03","7"
"04/09/12 15:06:16","54.5793","74.9","216.32","372","60.07","7"
"04/09/12 15:11:16","54.5854","43.2","215.53","228","60.0","7"
"04/09/12 15:16:17","54.591","75.7","216.78","374","60.03","7"
"04/09/12 15:21:16","54.5975","183.9","218.67","829","60.0","7"
"04/09/12 15:26:16","54.6043","46.0","214.99","314","60.0","7"
"04/09/12 15:31:17","54.6077","76.1","216.17","373","60.03","7"
"04/09/12 15:36:15","54.6139","64.4","216.06","327","60.0","7"
"04/09/12 15:41:15","54.6178","42.8","214.95","290","60.0","7"
"04/09/12 15:46:15","54.6202","35.9","215.08","249","60.03","6"
"04/09/12 15:51:15","54.6225","34.1","215.25","119","60.03","6"
"04/09/12 15:56:15","54.625","18.8","214.38","23","60.03","6"
"04/09/12 16:01:16","54.6267","19.3","214.49","20","60.03","6"
"04/09/12 16:06:16","54.6287","23.5","215.0","258","60.03","6"
"04/09/12 16:11:16","54.6314","46.1","215.43","340","59.96","6"
"04/09/12 16:16:15","54.6343","15.3","214.59","22","60.03","6"
"04/09/12 16:21:16","54.6351","0.0","214.0","0","60.03","6"
"04/09/12 16:26:15","54.6369","47.6","214.92","366","60.03","6"
"04/09/12 16:31:15","54.6401","38.8","214.34","298","60.03","6"
"04/09/12 16:36:16","54.6425","26.0","214.74","194","60.0","6"
"04/09/12 16:41:15","54.6449","26.5","213.7","90","60.0","6"
"04/09/12 16:46:15","54.6472","34.9","214.18","104","60.03","6"
"04/09/12 16:51:16","54.6492","34.1","214.83","218","60.03","6"
"04/09/12 16:56:16","54.6514","29.4","214.87","161","60.0","6"
"04/09/12 17:01:16","54.6544","37.6","215.38","113","60.03","6"
"04/09/12 17:06:15","54.6579","43.9","215.6","234","60.03","6"
"04/09/12 17:11:15","54.6605","32.5","214.95","219","60.03","6"
"04/09/12 17:16:16","54.663","28.9","214.45","221","60.0","6"
"04/09/12 17:21:16","54.6652","23.3","215.26","164","60.0","6"
"04/09/12 17:26:15","54.6672","25.8","214.24","103","60.03","6"
"04/09/12 17:31:16","54.669","26.9","215.05","116","60.0","6"
"04/09/12 17:36:16","54.6706","19.9","213.9","66","60.03","6"
"04/09/12 17:41:16","54.6719","16.3","214.4","34","60.0","6"
"04/09/12 17:46:16","54.6731","13.7","213.92","3","60.03","6"
"04/09/12 17:51:15","54.6742","13.6","213.94","3","60.03","6"
"04/09/12 17:56:15","54.6751","14.2","213.05","1","60.03","6"
"04/09/12 18:01:15","54.6756","0.0","213.81","164","60.03","6"
"04/09/12 18:06:15","54.6761","1.0","214.45","0","60.07","6"
"04/09/12 18:11:15","54.6768","12.8","213.64","42","60.0","6"
"04/09/12 18:16:17","54.6774","14.9","214.24","72","60.03","5"
"04/09/12 18:21:16","54.6777","0.0","213.49","0","60.0","5"
"04/09/12 18:26:15","54.6781","0.0","213.29","0","60.03","5"
"04/10/12 06:51:17","54.6782","13.5","214.2","33","60.03","2"
"04/10/12 06:56:16","54.6784","0.0","214.14","0","60.03","2"
"04/10/12 07:01:16","54.6786","0.0","212.33","0","59.96","2"
"04/10/12 07:06:15","54.6791","13.1","213.38","55","60.03","3"
"04/10/12 07:11:15","54.6797","0.0","213.32","140","60.03","3"
"04/10/12 07:16:17","54.6806","13.1","213.4","274","60.0","3"
"04/10/12 07:21:16","54.6818","12.8","213.37","44","60.03","3"
"04/10/12 07:26:15","54.6833","20.9","213.47","52","60.0","4"
"04/10/12 07:31:16","54.685","16.0","213.74","280","60.0","4"
"04/10/12 07:36:16","54.6872","26.0","213.42","189","60.03","4"
"04/10/12 07:41:17","54.6897","30.6","213.58","143","60.03","4"
"04/10/12 07:46:15","54.6926","36.3","214.52","302","60.03","5"
"04/10/12 07:51:16","54.6958","51.3","215.25","389","60.03","5"
"04/10/12 07:56:16","54.6995","51.8","214.63","171","60.03","5"
"04/10/12 08:01:16","54.7033","46.8","214.39","100","60.0","5"
"04/10/12 08:06:17","54.7072","56.0","214.6","130","60.03","6"
"04/10/12 08:11:16","54.711","58.9","214.73","241","60.03","6"
"04/10/12 08:16:17","54.7149","64.7","214.4","208","60.03","6"
"04/10/12 08:21:17","54.7189","43.9","215.77","291","60.07","6"
"04/10/12 08:26:15","54.7232","53.9","214.73","201","60.0","6"
"04/10/12 08:31:16","54.7278","59.9","215.38","202","60.03","6"
"04/10/12 08:36:17","54.7326","63.1","215.64","324","60.03","6"
"04/10/12 08:41:16","54.7375","66.5","215.05","333","60.0","6"
"04/10/12 08:46:16","54.7427","65.2","214.88","333","60.03","6"
"04/10/12 08:51:16","54.748","71.8","215.26","358","60.0","7"
"04/10/12 08:56:16","54.7537","74.7","216.28","368","60.03","7"
"04/10/12 09:01:16","54.7619","116.8","216.43","550","60.0","7"
"04/10/12 09:06:15","54.771","119.4","215.87","559","60.03","8"
"04/10/12 09:11:16","54.7795","110.8","215.77","527","60.0","8"
"04/10/12 09:16:17","54.7883","113.6","216.25","538","60.03","8"
"04/10/12 09:21:17","54.7975","120.9","216.58","569","60.0","8"
"04/10/12 09:26:17","54.8077","136.2","217.11","633","60.0","8"
"04/10/12 09:31:16","54.8188","143.6","216.9","666","60.03","9"
"04/10/12 09:36:16","54.83","147.5","217.86","679","60.03","9"
"04/10/12 09:41:16","54.8389","64.5","214.81","370","60.0","9"
"04/10/12 09:46:16","54.8426","39.6","214.44","220","60.03","8"
"04/10/12 09:51:16","54.8464","37.6","215.26","78","60.03","7"
"04/10/12 09:56:17","54.8507","63.7","214.52","382","60.03","7"
"04/10/12 10:01:15","54.8548","42.3","213.68","405","60.0","7"
"04/10/12 10:06:17","54.8593","43.8","214.16","423","60.03","6"
"04/10/12 10:11:15","54.8636","48.0","214.72","401","60.0","6"
"04/10/12 10:16:16","54.8682","63.7","214.56","324","60.0","6"
"04/10/12 10:21:16","54.8731","63.9","214.08","329","60.03","6"
"04/10/12 10:26:16","54.8784","74.3","215.0","370","60.03","6"
"04/10/12 10:31:16","54.8843","79.3","215.38","388","60.0","6"
"04/10/12 10:36:15","54.8899","70.0","214.96","351","60.03","6"
"04/10/12 10:41:16","54.8953","70.7","214.72","356","60.03","6"
"04/10/12 10:46:16","54.9008","72.5","215.18","362","60.03","6"
"04/10/12 10:51:16","54.9066","73.2","215.75","364","60.03","6"
"04/10/12 10:56:17","54.9123","65.3","214.84","328","60.03","6"
"04/10/12 11:01:17","54.9172","64.3","215.25","326","60.0","6"
"04/10/12 11:06:16","54.9222","61.7","215.46","406","59.96","6"
"04/10/12 11:11:16","54.9263","52.6","215.51","214","60.03","6"
"04/10/12 11:16:17","54.93","48.6","215.33","365","60.03","6"
"04/10/12 11:21:16","54.9332","37.5","215.05","245","60.03","6"
"04/10/12 11:26:17","54.937","60.8","215.76","87","60.03","6"
"04/10/12 11:31:17","54.9415","60.2","214.67","430","60.03","6"
"04/10/12 11:36:16","54.9465","73.7","214.9","368","60.03","6"
"04/10/12 11:41:17","54.9542","116.1","215.69","548","60.03","6"
"04/10/12 11:46:16","54.9644","172.6","216.98","785","60.03","7"
"04/10/12 11:51:16","54.9788","187.5","217.19","850","60.03","9"
"04/10/12 11:56:17","54.9933","188.6","217.79","854","60.07","10"
"04/10/12 12:01:16","55.0069","155.0","216.36","714","60.0","11"
"04/10/12 12:06:17","55.0217","196.5","217.47","891","60.0","11"
"04/10/12 12:11:17","55.0358","176.3","217.51","798","60.0","11"
"04/10/12 12:16:16","55.0504","156.5","217.0","721","60.0","11"
"04/10/12 12:21:16","55.0609","95.2","215.11","458","60.0","11"
"04/10/12 12:26:16","55.0713","143.9","216.43","665","60.03","11"
"04/10/12 12:31:16","55.0783","62.0","213.46","320","60.03","9"
"04/10/12 12:36:16","55.0831","63.0","215.29","319","60.03","8"
"04/10/12 12:41:16","55.088","44.2","215.36","384","60.03","7"
"04/10/12 12:46:16","55.0913","36.5","214.05","256","60.03","6"
"04/10/12 12:51:15","55.0945","49.4","213.45","390","60.03","6"
"04/10/12 12:56:16","55.0982","45.0","214.72","264","60.03","6"
"04/10/12 13:01:16","55.1029","67.3","215.81","340","60.0","6"
"04/10/12 13:06:16","55.1086","74.2","215.84","371","60.03","6"
"04/10/12 13:11:16","55.1147","75.2","215.12","373","60.03","6"
"04/10/12 13:16:17","55.1221","103.0","216.19","494","60.0","6"
"04/10/12 13:21:16","55.1293","86.4","215.16","419","60.03","6"
"04/10/12 13:26:16","55.1361","86.6","215.67","426","60.03","6"
"04/10/12 13:31:16","55.1452","181.1","219.02","816","60.03","7"
"04/10/12 13:36:15","55.1564","118.7","217.24","557","60.03","8"
"04/10/12 13:41:16","55.1644","97.8","217.0","469","60.07","7"
"04/10/12 13:46:17","55.1771","154.9","218.24","710","60.03","9"
"04/10/12 13:51:15","55.1904","196.5","218.92","885","60.07","9"
"04/10/12 13:56:17","55.2036","166.9","218.62","761","60.03","10"
"04/10/12 14:01:17","55.2123","91.1","216.49","438","60.0","9"
"04/10/12 14:06:16","55.2205","85.0","215.64","416","60.03","9"
"04/10/12 14:11:17","55.23","116.1","216.49","547","60.03","9"
"04/10/12 14:16:17","55.2385","92.7","216.77","445","60.0","9"
"04/10/12 14:21:15","55.2473","140.4","217.8","649","60.03","9"
"04/10/12 14:26:16","55.2562","105.9","216.84","505","60.0","9"
"04/10/12 14:31:16","55.2649","142.2","217.15","659","60.0","9"
"04/10/12 14:36:17","55.2743","125.9","217.6","582","60.0","9"
"04/10/12 14:41:17","55.2833","114.2","217.25","536","60.0","9"
"04/10/12 14:46:15","55.2931","124.2","216.93","582","60.0","9"
"04/10/12 14:51:16","55.3031","140.3","217.18","651","60.03","9"
"04/10/12 14:56:17","55.3167","204.7","219.15","918","60.03","10"
"04/10/12 15:01:16","55.3308","184.9","218.38","839","60.03","11"
"04/10/12 15:06:17","55.3443","171.5","218.16","776","60.0","11"
"04/10/12 15:11:17","55.3571","162.0","217.46","740","60.03","11"
"04/10/12 15:16:16","55.3695","152.4","217.88","698","60.03","11"
"04/10/12 15:21:16","55.3817","156.3","219.0","713","60.03","11"
"04/10/12 15:26:16","55.3936","152.2","218.39","695","60.0","11"
"04/10/12 15:31:16","55.4055","146.1","217.95","673","60.03","11"
"04/10/12 15:36:17","55.4165","125.6","217.43","587","60.03","11"
"04/10/12 15:46:17","55.4378","138.7","217.07","640","60.03","10"
"04/10/12 15:51:17","55.4486","135.7","217.38","628","60.03","10"
"04/10/12 15:56:16","55.4589","132.9","217.24","618","60.03","10"
"04/10/12 16:01:17","55.4691","125.3","217.32","587","60.07","9"
"04/10/12 16:06:15","55.4783","112.6","216.73","534","60.0","9"
"04/10/12 16:11:16","55.4875","122.6","217.45","570","60.03","9"
"04/10/12 16:16:17","55.4965","83.5","216.69","406","60.0","9"
"04/10/12 16:21:16","55.5048","111.3","216.82","525","60.0","9"
"04/10/12 16:26:16","55.5132","106.1","216.85","505","60.03","9"
"04/10/12 16:31:17","55.5214","102.2","216.94","486","60.03","9"
"04/10/12 16:36:16","55.5288","90.8","216.92","440","60.0","9"
"04/10/12 16:41:17","55.5356","88.4","216.06","431","60.03","9"
"04/10/12 16:46:16","55.5423","87.7","215.98","425","60.03","9"
"04/10/12 16:51:17","55.5489","83.4","216.5","409","60.03","9"
"04/10/12 16:56:17","55.5552","78.0","215.61","385","60.03","9"
"04/10/12 17:01:16","55.5611","73.1","215.91","365","60.07","8"
"04/10/12 17:06:16","55.5665","67.6","215.52","344","60.03","8"
"04/10/12 17:11:16","55.5716","62.7","215.81","321","60.03","8"
"04/10/12 17:16:16","55.5759","39.7","215.78","308","60.03","8"
"04/10/12 17:21:15","55.5797","38.3","215.74","83","60.0","8"
"04/10/12 17:26:16","55.5835","55.7","216.17","296","60.03","8"
"04/10/12 17:31:17","55.5869","36.2","214.92","99","60.03","8"
"04/10/12 17:36:15","55.5901","43.4","206.68","328","60.03","7"
"04/10/12 17:41:16","55.5928","37.5","214.75","271","60.03","7"
"04/10/12 17:46:17","55.5952","25.3","215.23","97","60.03","7"
"04/10/12 17:51:17","55.5972","13.1","215.12","266","60.03","7"
"04/10/12 17:56:16","55.599","26.5","214.82","225","60.07","7"
"04/10/12 18:01:16","55.6003","12.0","214.7","7","60.03","7"
"04/10/12 18:06:17","55.6014","13.4","214.56","5","60.0","7"
"04/10/12 18:11:16","55.6023","11.7","213.92","20","60.03","7"
"04/10/12 18:16:16","55.603","0.0","214.23","0","60.03","7"
"04/10/12 18:21:17","55.6034","0.0","214.34","27","60.0","6"
"04/10/12 18:26:17","55.6037","11.0","214.56","0","60.03","6"
"04/10/12 18:31:16","55.604","0.0","214.38","0","60.03","6"
"04/11/12 06:41:18","55.6042","0.0","212.93","0","60.07","2"
"04/11/12 06:46:17","55.6044","14.0","214.11","62","60.0","2"
"04/11/12 06:51:17","55.6047","10.7","212.93","16","60.03","3"
"04/11/12 06:56:16","55.6049","14.3","212.22","1","60.0","3"
"04/11/12 07:01:16","55.6054","14.1","211.97","16","60.0","4"
"04/11/12 07:06:16","55.6059","14.1","212.1","1","60.07","4"
"04/11/12 07:11:16","55.6067","10.8","214.16","7","60.03","4"
"04/11/12 07:16:17","55.6076","12.6","213.36","14","60.07","4"
"04/11/12 07:21:17","55.6089","14.1","213.59","195","60.03","5"
"04/11/12 07:26:18","55.6104","21.0","213.4","42","60.07","5"
"04/11/12 07:31:16","55.6123","34.7","213.61","302","60.03","5"
"04/11/12 07:36:17","55.6145","33.2","213.87","66","60.03","5"
"04/11/12 07:41:17","55.6171","31.6","214.36","274","60.03","6"
"04/11/12 07:46:18","55.62","35.2","213.71","98","60.03","6"
"04/11/12 07:51:16","55.6234","41.0","214.1","251","60.03","6"
"04/11/12 07:56:16","55.6271","55.5","214.2","198","60.0","6"
"04/11/12 08:01:17","55.631","41.8","214.51","321","60.0","6"
"04/11/12 08:06:16","55.635","55.1","215.16","339","60.0","7"
